ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 00:00,2,0.000,ALERT,213.96,303.88,59.975,1473998403,"201051344000645","219011344069620",0.00,18.00,0,301.77,305.38,0.0,0.0,0.000,557415.5,557415.5,889,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998405,1008086.00
09/16/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1473998403,"274151322000085","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,796816.4,796816.4,884,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998407,1008087.00
09/16/2016 00:00,2,0.000,ALERT,214.19,303.88,59.986,1473998403,"201051344000633","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,548987.4,548987.4,888,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998409,1008088.00
09/16/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1473998403,"201051344000469","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,551576.2,551576.2,895,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998411,1008089.00
09/16/2016 00:00,2,0.000,ALERT,212.61,301.47,59.965,1473998403,"201051344000646","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,552116.4,552116.4,884,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998413,1008090.00
09/16/2016 00:00,2,0.000,ALERT,212.38,300.87,59.965,1473998403,"274151322000052","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,819003.9,819003.9,883,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998415,1008091.00
09/16/2016 00:00,2,0.000,ALERT,213.29,302.37,59.975,1473998403,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,562047.3,562047.3,888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998417,1008092.00
09/16/2016 00:00,2,0.000,ALERT,213.06,302.37,60.012,1473998403,"201051344001230","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,555119.3,555119.3,885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998418,1008093.00
09/16/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1473998403,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,547884.4,547884.4,882,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998420,1008094.00
09/16/2016 00:00,2,0.000,ALERT,212.83,302.07,59.970,1473998403,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,561836.8,561836.8,882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998422,1008095.00
09/16/2016 00:00,2,0.000,ALERT,212.83,300.57,59.922,1473998403,"274151322000094","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,673827.0,673827.0,908,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998424,1008096.00
09/16/2016 00:00,2,0.000,ALERT,213.51,304.78,59.954,1473998403,"201051344000579","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,565913.8,565913.8,885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998426,1008097.00
09/16/2016 00:00,2,0.000,ALERT,213.06,302.37,59.965,1473998403,"201051344000890","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,559090.7,559090.7,884,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998427,1008098.00
09/16/2016 00:00,2,0.000,ALERT,213.29,301.47,59.944,1473998403,"201051344000438","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,560546.0,560546.0,885,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998429,1008099.00
09/16/2016 00:00,2,0.000,ALERT,213.29,301.17,59.949,1473998403,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,551609.3,551609.3,884,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998431,1008100.00
09/16/2016 00:00,2,0.000,ALERT,212.61,302.07,59.954,1473998403,"274151322000083","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,811558.5,811558.5,882,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998433,1008101.00
09/16/2016 00:00,2,0.000,ALERT,213.29,301.77,59.965,1473998403,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,866254.3,866254.3,888,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998434,1008102.00
09/16/2016 00:00,2,0.000,ALERT,213.51,304.78,59.965,1473998403,"201051344000868","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,550358.6,550358.6,887,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998436,1008103.00
09/16/2016 00:00,2,0.000,ALERT,212.38,301.77,59.928,1473998403,"274151322000095","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,857519.8,857519.8,887,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998438,1008104.00
09/16/2016 00:00,2,0.000,ALERT,213.51,303.88,59.954,1473998403,"201051344000988","219011344069620",0.00,18.00,0,299.07,305.38,0.0,0.0,0.000,532566.6,532566.6,889,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998440,1008105.00
09/16/2016 00:00,2,0.000,ALERT,213.29,301.17,59.970,1473998403,"201051344001025","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,560716.1,560716.1,884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998442,1008106.00
09/16/2016 00:00,2,0.000,ALERT,213.51,304.18,59.986,1473998403,"201051344000458","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,557730.9,557730.9,892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998444,1008107.00
09/16/2016 00:00,2,0.000,ALERT,213.96,303.88,59.965,1473998403,"201051344000853","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,557025.5,557025.5,895,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998446,1008108.00
09/16/2016 00:00,2,0.000,ALERT,213.51,301.77,59.965,1473998403,"201051344000685","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,559771.3,559771.3,887,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998447,1008109.00
09/16/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1473998403,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,556720.4,556720.4,885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998449,1008110.00
09/16/2016 00:00,2,0.000,ALERT,213.29,302.07,59.970,1473998403,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,561923.0,561923.0,885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998451,1008111.00
09/16/2016 00:00,2,0.000,ALERT,213.06,300.87,59.996,1473998403,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,555037.7,555037.7,881,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998453,1008112.00
09/16/2016 00:00,2,0.000,ALERT,212.16,300.87,59.975,1473998403,"274151322000088","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,781077.1,781077.1,884,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998455,1008113.00
09/16/2016 00:00,2,0.000,ALERT,213.06,300.87,59.996,1473998403,"274151322000068","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,674273.2,674273.2,907,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998457,1008114.00
09/16/2016 00:00,2,0.000,ALERT,212.61,301.47,59.959,1473998403,"201051344001135","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,551175.6,551175.6,882,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998458,1008115.00
09/16/2016 00:00,2,0.000,ALERT,213.29,304.78,59.965,1473998403,"201051344000594","219011344069620",0.00,18.00,0,301.77,305.98,0.0,0.0,0.000,562122.2,562122.2,886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998460,1008116.00
09/16/2016 00:00,2,0.000,ALERT,213.29,301.47,59.954,1473998403,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,559394.7,559394.7,886,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998462,1008117.00
09/16/2016 00:00,2,0.000,ALERT,212.38,301.47,59.959,1473998403,"274151322000054","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,797139.6,797139.6,880,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998464,1008118.00
09/16/2016 00:00,2,0.000,ALERT,213.74,303.88,59.959,1473998403,"201051344000867","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,549426.0,549426.0,889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998466,1008119.00
09/16/2016 00:00,2,0.000,ALERT,213.06,301.77,59.954,1473998403,"201051344001093","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,556100.1,556100.1,887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998468,1008120.00
09/16/2016 00:00,2,0.000,ALERT,213.29,303.88,59.959,1473998403,"201051344000900","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,566250.4,566250.4,889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998470,1008121.00
09/16/2016 00:00,2,0.000,ALERT,213.74,303.58,59.912,1473998403,"201051344000648","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,554963.2,554963.2,885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473998471,1008122.00
09/16/2016 00:00,2,0.000,ALERT,213.51,304.78,59.959,1473998403,"201051344000569","219011344069620",0.00,18.00,0,302.37,306.28,0.0,0.0,0.000,566215.6,566215.6,890,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998473,1008123.00
09/16/2016 00:00,2,0.000,ALERT,213.51,304.18,59.959,1473998403,"201051344000983","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,558698.8,558698.8,894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998475,1008124.00
09/16/2016 00:00,2,0.000,ALERT,213.51,303.58,59.938,1473998403,"201051344001158","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,550370.8,550370.8,887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998477,1008125.00
09/16/2016 00:00,2,0.000,ALERT,214.19,304.78,59.959,1473998403,"201051344000576","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,557936.6,557936.6,892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998478,1008126.00
09/16/2016 00:00,2,0.000,ALERT,212.61,301.17,59.975,1473998403,"274151322000087","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,769242.4,769242.4,891,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473998480,1008127.00
09/16/2016 00:15,2,0.000,ALERT,213.51,303.58,59.949,1473999304,"201051344000645","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,557415.5,557415.5,891,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999306,1008128.00
09/16/2016 00:15,2,0.000,ALERT,212.38,301.47,59.954,1473999304,"274151322000085","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,796816.4,796816.4,886,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999308,1008129.00
09/16/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1473999304,"201051344000633","219011344069620",0.00,17.50,0,299.97,305.68,0.0,0.0,0.000,548987.4,548987.4,890,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999310,1008130.00
09/16/2016 00:15,2,0.000,ALERT,213.29,303.28,59.959,1473999304,"201051344000469","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,551576.2,551576.2,897,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999312,1008131.00
09/16/2016 00:15,2,0.000,ALERT,212.61,301.17,59.954,1473999304,"201051344000646","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,552116.4,552116.4,886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999313,1008132.00
09/16/2016 00:15,2,0.000,ALERT,212.16,302.07,59.986,1473999304,"274151322000052","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,819003.9,819003.9,885,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999315,1008133.00
09/16/2016 00:15,2,0.000,ALERT,213.06,301.77,59.954,1473999304,"201051344000585","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,562047.3,562047.3,890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999317,1008134.00
09/16/2016 00:15,2,0.000,ALERT,212.61,301.47,59.944,1473999304,"201051344001230","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,555119.3,555119.3,887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999319,1008135.00
09/16/2016 00:15,2,0.000,ALERT,213.29,301.77,59.959,1473999304,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,547884.4,547884.4,884,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999320,1008136.00
09/16/2016 00:15,2,0.000,ALERT,212.61,301.47,59.944,1473999304,"201051344000955","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,561836.8,561836.8,884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999322,1008137.00
09/16/2016 00:15,2,0.000,ALERT,212.38,300.87,59.949,1473999304,"274151322000094","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,673827.0,673827.0,910,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999324,1008138.00
09/16/2016 00:15,2,0.000,ALERT,213.06,303.88,59.975,1473999304,"201051344000579","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,565913.8,565913.8,887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999326,1008139.00
09/16/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1473999304,"201051344000890","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,559090.7,559090.7,886,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999328,1008140.00
09/16/2016 00:15,2,0.000,ALERT,212.83,301.47,59.970,1473999304,"201051344000438","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,560546.0,560546.0,887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999329,1008141.00
09/16/2016 00:15,2,0.000,ALERT,213.06,300.87,59.959,1473999304,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,551609.3,551609.3,886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999331,1008142.00
09/16/2016 00:15,2,0.000,ALERT,212.16,302.07,59.991,1473999304,"274151322000083","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,811558.5,811558.5,884,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999333,1008143.00
09/16/2016 00:15,2,0.000,ALERT,212.83,302.07,59.901,1473999304,"274151322000076","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,866254.3,866254.3,890,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999335,1008144.00
09/16/2016 00:15,2,0.000,ALERT,213.06,304.48,59.949,1473999304,"201051344000868","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,550358.6,550358.6,889,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999337,1008145.00
09/16/2016 00:15,2,0.000,ALERT,212.38,302.37,59.949,1473999304,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,857519.8,857519.8,889,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999339,1008146.00
09/16/2016 00:15,2,0.000,ALERT,213.06,303.58,59.981,1473999304,"201051344000988","219011344069620",0.00,18.00,0,299.07,305.38,0.0,0.0,0.000,532566.6,532566.6,891,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999340,1008147.00
09/16/2016 00:15,2,0.000,ALERT,212.61,300.57,60.012,1473999304,"201051344001025","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,560716.1,560716.1,886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999342,1008148.00
09/16/2016 00:15,2,0.000,ALERT,213.06,303.88,59.933,1473999304,"201051344000458","219011344069620",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,557730.9,557730.9,894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999344,1008149.00
09/16/2016 00:15,2,0.000,ALERT,213.74,303.28,59.970,1473999304,"201051344000853","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,557025.5,557025.5,897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999346,1008150.00
09/16/2016 00:15,2,0.000,ALERT,213.06,301.47,59.970,1473999304,"201051344000685","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,559771.3,559771.3,889,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999348,1008151.00
09/16/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1473999304,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,556720.4,556720.4,887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999349,1008152.00
09/16/2016 00:15,2,0.000,ALERT,213.06,301.77,59.970,1473999304,"201051344001145","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,561923.0,561923.0,887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999351,1008153.00
09/16/2016 00:15,2,0.000,ALERT,213.06,300.57,59.959,1473999304,"201051344000651","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,555037.7,555037.7,883,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999353,1008154.00
09/16/2016 00:15,2,0.000,ALERT,211.93,301.47,59.965,1473999304,"274151322000088","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,781077.1,781077.1,886,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999355,1008155.00
09/16/2016 00:15,2,0.000,ALERT,212.83,300.57,59.965,1473999304,"274151322000068","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,674273.2,674273.2,909,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999357,1008156.00
09/16/2016 00:15,2,0.000,ALERT,212.61,300.87,59.975,1473999304,"201051344001135","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,551175.6,551175.6,884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999359,1008157.00
09/16/2016 00:15,2,0.000,ALERT,212.83,304.18,59.933,1473999304,"201051344000594","219011344069620",0.00,18.00,0,301.47,306.28,0.0,0.0,0.000,562122.2,562122.2,888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999361,1008158.00
09/16/2016 00:15,2,0.000,ALERT,212.83,301.17,59.981,1473999304,"201051344001203","219011344069620",0.00,18.00,0,298.47,304.78,0.0,0.0,0.000,559394.7,559394.7,888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999362,1008159.00
09/16/2016 00:15,2,0.000,ALERT,212.38,302.07,59.965,1473999304,"274151322000054","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,797139.6,797139.6,882,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999364,1008160.00
09/16/2016 00:15,2,0.000,ALERT,213.51,303.28,59.965,1473999304,"201051344000867","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,549426.0,549426.0,891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999366,1008161.00
09/16/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1473999304,"201051344001093","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,556100.1,556100.1,889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999368,1008162.00
09/16/2016 00:15,2,0.000,ALERT,213.06,303.58,59.970,1473999304,"201051344000900","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,566250.4,566250.4,891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999370,1008163.00
09/16/2016 00:15,2,0.000,ALERT,213.51,302.98,59.965,1473999304,"201051344000648","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,554963.2,554963.2,887,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999371,1008164.00
09/16/2016 00:15,2,0.000,ALERT,213.29,304.18,59.970,1473999304,"201051344000569","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,566215.6,566215.6,892,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999373,1008165.00
09/16/2016 00:15,2,0.000,ALERT,213.06,303.58,59.959,1473999304,"201051344000983","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,558698.8,558698.8,896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473999375,1008166.00
09/16/2016 00:15,2,0.000,ALERT,213.06,303.28,59.954,1473999304,"201051344001158","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,550370.8,550370.8,889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999377,1008167.00
09/16/2016 00:15,2,0.000,ALERT,213.74,304.18,59.954,1473999304,"201051344000576","219011344069620",0.00,17.50,0,301.47,306.28,0.0,0.0,0.000,557936.6,557936.6,894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999379,1008168.00
09/16/2016 00:15,2,0.000,ALERT,212.38,300.87,59.965,1473999304,"274151322000087","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,769242.4,769242.4,893,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473999380,1008169.00
09/16/2016 00:30,2,0.000,ALERT,213.74,303.28,59.965,1474000203,"201051344000645","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,557415.5,557415.5,893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000205,1008170.00
09/16/2016 00:30,2,0.000,ALERT,212.61,301.17,60.002,1474000203,"274151322000085","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,796816.4,796816.4,888,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000207,1008171.00
09/16/2016 00:30,2,0.000,ALERT,213.96,303.28,60.002,1474000203,"201051344000633","219011344069620",0.00,17.50,0,299.37,304.78,0.0,0.0,0.000,548987.4,548987.4,892,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000209,1008172.00
09/16/2016 00:30,2,0.000,ALERT,213.29,303.28,59.996,1474000203,"201051344000469","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,551576.2,551576.2,899,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000211,1008173.00
09/16/2016 00:30,2,0.000,ALERT,212.83,301.77,60.012,1474000203,"201051344000646","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,552116.4,552116.4,888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000213,1008174.00
09/16/2016 00:30,2,0.000,ALERT,212.38,301.77,60.002,1474000203,"274151322000052","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,819003.9,819003.9,887,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000215,1008175.00
09/16/2016 00:30,2,0.000,ALERT,213.29,302.07,60.034,1474000203,"201051344000585","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,562047.3,562047.3,892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000216,1008176.00
09/16/2016 00:30,2,0.000,ALERT,213.06,302.37,60.023,1474000203,"201051344001230","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,555119.3,555119.3,889,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000218,1008177.00
09/16/2016 00:30,2,0.000,ALERT,213.51,302.37,60.002,1474000203,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,547884.4,547884.4,886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000220,1008178.00
09/16/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1474000203,"201051344000955","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,561836.8,561836.8,886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000222,1008179.00
09/16/2016 00:30,2,0.000,ALERT,212.83,301.17,60.002,1474000203,"274151322000094","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,673827.0,673827.0,912,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000224,1008180.00
09/16/2016 00:30,2,0.000,ALERT,213.29,304.18,60.012,1474000203,"201051344000579","219011344069620",0.00,18.00,0,302.37,305.98,0.0,0.0,0.000,565913.8,565913.8,889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000226,1008181.00
09/16/2016 00:30,2,0.000,ALERT,212.83,302.37,60.012,1474000203,"201051344000890","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,559090.7,559090.7,888,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000227,1008182.00
09/16/2016 00:30,2,0.000,ALERT,213.06,301.77,60.007,1474000203,"201051344000438","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,560546.0,560546.0,889,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000229,1008183.00
09/16/2016 00:30,2,0.000,ALERT,213.29,300.87,60.039,1474000203,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,551609.3,551609.3,888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000231,1008184.00
09/16/2016 00:30,2,0.000,ALERT,212.61,301.47,60.002,1474000203,"274151322000083","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,811558.5,811558.5,886,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000233,1008185.00
09/16/2016 00:30,2,0.000,ALERT,213.29,301.47,60.023,1474000203,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,866254.3,866254.3,892,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000235,1008186.00
09/16/2016 00:30,2,0.000,ALERT,213.29,304.18,60.012,1474000203,"201051344000868","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,550358.6,550358.6,891,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000236,1008187.00
09/16/2016 00:30,2,0.000,ALERT,212.38,302.07,60.028,1474000203,"274151322000095","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,857519.8,857519.8,891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000238,1008188.00
09/16/2016 00:30,2,0.000,ALERT,213.29,303.58,60.002,1474000203,"201051344000988","219011344069620",0.00,18.00,0,299.07,305.08,0.0,0.0,0.000,532566.6,532566.6,893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000240,1008189.00
09/16/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1474000203,"201051344001025","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,560716.1,560716.1,888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000242,1008190.00
09/16/2016 00:30,2,0.000,ALERT,213.29,303.88,60.002,1474000203,"201051344000458","219011344069620",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,557730.9,557730.9,896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000244,1008191.00
09/16/2016 00:30,2,0.000,ALERT,213.96,303.58,59.996,1474000203,"201051344000853","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,557025.5,557025.5,899,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000245,1008192.00
09/16/2016 00:30,2,0.000,ALERT,213.51,302.07,60.002,1474000203,"201051344000685","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,559771.3,559771.3,891,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000247,1008193.00
09/16/2016 00:30,2,0.000,ALERT,213.29,301.47,60.002,1474000203,"201051344000917","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,556720.4,556720.4,889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000249,1008194.00
09/16/2016 00:30,2,0.000,ALERT,213.51,302.37,60.002,1474000203,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,561923.0,561923.0,889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000251,1008195.00
09/16/2016 00:30,2,0.000,ALERT,213.51,301.47,59.965,1474000203,"201051344000651","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,555037.7,555037.7,885,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000253,1008196.00
09/16/2016 00:30,2,0.000,ALERT,212.16,301.47,60.023,1474000203,"274151322000088","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,781077.1,781077.1,888,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000254,1008197.00
09/16/2016 00:30,2,0.000,ALERT,213.06,300.57,59.981,1474000203,"274151322000068","219011344069620",0.00,19.30,0,299.07,302.07,0.0,0.0,0.000,674273.2,674273.2,911,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000256,1008198.00
09/16/2016 00:30,2,0.000,ALERT,212.83,301.77,59.949,1474000203,"201051344001135","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,551175.6,551175.6,886,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000258,1008199.00
09/16/2016 00:30,2,0.000,ALERT,213.29,304.48,60.002,1474000203,"201051344000594","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,562122.2,562122.2,890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000260,1008200.00
09/16/2016 00:30,2,0.000,ALERT,213.29,301.47,59.975,1474000203,"201051344001203","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,559394.7,559394.7,890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000262,1008201.00
09/16/2016 00:30,2,0.000,ALERT,212.38,301.77,59.981,1474000203,"274151322000054","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,797139.6,797139.6,884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000264,1008202.00
09/16/2016 00:30,2,0.000,ALERT,213.74,303.28,59.954,1474000203,"201051344000867","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,549426.0,549426.0,893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000265,1008203.00
09/16/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1474000203,"201051344001093","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,556100.1,556100.1,891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000267,1008204.00
09/16/2016 00:30,2,0.000,ALERT,213.29,303.58,60.028,1474000203,"201051344000900","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,566250.4,566250.4,893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000269,1008205.00
09/16/2016 00:30,2,0.000,ALERT,213.74,303.58,60.007,1474000203,"201051344000648","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,554963.2,554963.2,889,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000271,1008206.00
09/16/2016 00:30,2,0.000,ALERT,213.74,304.48,60.002,1474000203,"201051344000569","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,566215.6,566215.6,894,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000273,1008207.00
09/16/2016 00:30,2,0.000,ALERT,213.51,304.18,60.002,1474000203,"201051344000983","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,558698.8,558698.8,898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000275,1008208.00
09/16/2016 00:30,2,0.000,ALERT,213.51,303.58,60.007,1474000203,"201051344001158","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,550370.8,550370.8,891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474000276,1008209.00
09/16/2016 00:30,2,0.000,ALERT,213.74,303.88,60.012,1474000203,"201051344000576","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,557936.6,557936.6,896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000278,1008210.00
09/16/2016 00:30,2,0.000,ALERT,212.83,301.77,60.007,1474000203,"274151322000087","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,769242.4,769242.4,895,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474000280,1008211.00
09/16/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1474001103,"201051344000645","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,557415.5,557415.5,895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001105,1008212.00
09/16/2016 00:45,2,0.000,ALERT,212.61,302.07,59.975,1474001103,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,796816.4,796816.4,890,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001107,1008213.00
09/16/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1474001103,"201051344000633","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,548987.4,548987.4,894,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001109,1008214.00
09/16/2016 00:45,2,0.000,ALERT,213.29,303.58,59.981,1474001103,"201051344000469","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,551576.2,551576.2,901,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001111,1008215.00
09/16/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1474001103,"201051344000646","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,552116.4,552116.4,890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001112,1008216.00
09/16/2016 00:45,2,0.000,ALERT,212.16,302.68,60.012,1474001103,"274151322000052","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,819003.9,819003.9,889,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001114,1008217.00
09/16/2016 00:45,2,0.000,ALERT,213.29,303.28,59.975,1474001103,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,562047.3,562047.3,894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001116,1008218.00
09/16/2016 00:45,2,0.000,ALERT,213.06,302.98,59.996,1474001103,"201051344001230","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,555119.3,555119.3,891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001118,1008219.00
09/16/2016 00:45,2,0.000,ALERT,213.74,303.58,59.949,1474001103,"201051344000582","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,547884.4,547884.4,888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001119,1008220.00
09/16/2016 00:45,2,0.000,ALERT,212.83,302.98,59.970,1474001103,"201051344000955","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,561836.8,561836.8,888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001121,1008221.00
09/16/2016 00:45,2,0.000,ALERT,212.83,301.77,59.965,1474001103,"274151322000094","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,673827.0,673827.0,914,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001123,1008222.00
09/16/2016 00:45,2,0.000,ALERT,213.29,304.48,59.970,1474001103,"201051344000579","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,565913.8,565913.8,891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001125,1008223.00
09/16/2016 00:45,2,0.000,ALERT,213.06,303.28,59.991,1474001103,"201051344000890","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,559090.7,559090.7,890,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001127,1008224.00
09/16/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1474001103,"201051344000438","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,560546.0,560546.0,891,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001129,1008225.00
09/16/2016 00:45,2,0.000,ALERT,213.51,302.37,59.981,1474001103,"201051344000417","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,551609.3,551609.3,890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001131,1008226.00
09/16/2016 00:45,2,0.000,ALERT,212.83,302.37,59.965,1474001103,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,811558.5,811558.5,888,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001132,1008227.00
09/16/2016 00:45,2,0.000,ALERT,213.29,302.37,60.002,1474001103,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,866254.3,866254.3,894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001134,1008228.00
09/16/2016 00:45,2,0.000,ALERT,213.29,305.08,59.965,1474001103,"201051344000868","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,550358.6,550358.6,893,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001136,1008229.00
09/16/2016 00:45,2,0.000,ALERT,212.61,302.98,59.975,1474001103,"274151322000095","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,857519.8,857519.8,893,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001138,1008230.00
