ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 00:45,2,0.000,ALERT,213.06,303.58,60.012,1474001103,"201051344000988","219011344069620",0.00,17.80,0,299.07,305.38,0.0,0.0,0.000,532566.6,532566.6,895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001140,1008231.00
09/16/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1474001103,"201051344001025","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,560716.1,560716.1,890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001141,1008232.00
09/16/2016 00:45,2,0.000,ALERT,213.29,304.18,59.965,1474001103,"201051344000458","219011344069620",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,557730.9,557730.9,898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001143,1008233.00
09/16/2016 00:45,2,0.000,ALERT,213.74,303.88,59.928,1474001103,"201051344000853","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,557025.5,557025.5,901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001145,1008234.00
09/16/2016 00:45,2,0.000,ALERT,213.51,302.98,59.965,1474001103,"201051344000685","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,559771.3,559771.3,893,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001147,1008235.00
09/16/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1474001103,"201051344000917","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,556720.4,556720.4,891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001148,1008236.00
09/16/2016 00:45,2,0.000,ALERT,213.74,303.28,59.981,1474001103,"201051344001145","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,561923.0,561923.0,891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001150,1008237.00
09/16/2016 00:45,2,0.000,ALERT,213.29,301.77,59.949,1474001103,"201051344000651","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,555037.7,555037.7,887,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001152,1008238.00
09/16/2016 00:45,2,0.000,ALERT,212.16,302.07,59.917,1474001103,"274151322000088","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,781077.1,781077.1,890,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001154,1008239.00
09/16/2016 00:45,2,0.000,ALERT,213.06,300.87,59.970,1474001103,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,674273.2,674273.2,913,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001156,1008240.00
09/16/2016 00:45,2,0.000,ALERT,212.83,302.68,59.965,1474001103,"201051344001135","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,551175.6,551175.6,888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001158,1008241.00
09/16/2016 00:45,2,0.000,ALERT,213.06,304.48,59.965,1474001103,"201051344000594","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,562122.2,562122.2,892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001160,1008242.00
09/16/2016 00:45,2,0.000,ALERT,213.29,302.07,59.959,1474001103,"201051344001203","219011344069620",0.00,17.80,0,299.97,305.68,0.0,0.0,0.000,559394.7,559394.7,892,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001161,1008243.00
09/16/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1474001103,"274151322000054","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,797139.6,797139.6,886,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001163,1008244.00
09/16/2016 00:45,2,0.000,ALERT,213.74,304.18,59.991,1474001103,"201051344000867","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,549426.0,549426.0,895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001165,1008245.00
09/16/2016 00:45,2,0.000,ALERT,213.29,302.68,59.959,1474001103,"201051344001093","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,556100.1,556100.1,893,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001167,1008246.00
09/16/2016 00:45,2,0.000,ALERT,213.06,303.88,59.954,1474001103,"201051344000900","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,566250.4,566250.4,895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001169,1008247.00
09/16/2016 00:45,2,0.000,ALERT,213.51,303.28,59.965,1474001103,"201051344000648","219011344069620",0.00,17.30,0,301.17,305.68,0.0,0.0,0.000,554963.2,554963.2,891,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001170,1008248.00
09/16/2016 00:45,2,0.000,ALERT,213.29,304.48,59.959,1474001103,"201051344000569","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,566215.6,566215.6,896,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001172,1008249.00
09/16/2016 00:45,2,0.000,ALERT,213.51,304.18,59.944,1474001103,"201051344000983","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,558698.8,558698.8,900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001174,1008250.00
09/16/2016 00:45,2,0.000,ALERT,213.29,303.58,59.965,1474001103,"201051344001158","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,550370.8,550370.8,893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001176,1008251.00
09/16/2016 00:45,2,0.000,ALERT,213.74,304.48,59.928,1474001103,"201051344000576","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,557936.6,557936.6,898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474001177,1008252.00
09/16/2016 00:45,2,0.000,ALERT,212.61,301.17,59.949,1474001103,"274151322000087","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,769242.4,769242.4,897,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474001179,1008253.00
09/16/2016 01:00,2,0.000,ALERT,213.96,304.18,59.970,1474002004,"201051344000645","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,557415.5,557415.5,897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002006,1008254.00
09/16/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1474002004,"274151322000085","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,796816.4,796816.4,892,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002008,1008255.00
09/16/2016 01:00,2,0.000,ALERT,214.19,304.18,59.975,1474002004,"201051344000633","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,548987.4,548987.4,896,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002009,1008256.00
09/16/2016 01:00,2,0.000,ALERT,213.51,304.18,59.986,1474002004,"201051344000469","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,551576.2,551576.2,903,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002011,1008257.00
09/16/2016 01:00,2,0.000,ALERT,213.06,302.68,59.981,1474002004,"201051344000646","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,552116.4,552116.4,892,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002013,1008258.00
09/16/2016 01:00,2,0.000,ALERT,212.61,301.77,59.975,1474002004,"274151322000052","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,819003.9,819003.9,891,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002015,1008259.00
09/16/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1474002004,"201051344000585","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,562047.3,562047.3,896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002017,1008260.00
09/16/2016 01:00,2,0.000,ALERT,213.29,303.28,59.959,1474002004,"201051344001230","219011344069620",0.00,17.50,0,301.47,304.48,0.0,0.0,0.000,555119.3,555119.3,893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002019,1008261.00
09/16/2016 01:00,2,0.000,ALERT,213.74,303.28,59.981,1474002004,"201051344000582","219011344069620",0.00,17.50,0,301.77,305.08,0.0,0.0,0.000,547884.4,547884.4,890,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002021,1008262.00
09/16/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1474002004,"201051344000955","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,561836.8,561836.8,890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002023,1008263.00
09/16/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1474002004,"274151322000094","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,673827.0,673827.0,916,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002025,1008264.00
09/16/2016 01:00,2,0.000,ALERT,213.51,304.78,59.965,1474002004,"201051344000579","219011344069620",0.00,18.00,0,302.98,306.58,0.0,0.0,0.000,565913.8,565913.8,893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002026,1008265.00
09/16/2016 01:00,2,0.000,ALERT,213.06,302.98,59.981,1474002004,"201051344000890","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,559090.7,559090.7,892,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002028,1008266.00
09/16/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1474002004,"201051344000438","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,560546.0,560546.0,893,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002030,1008267.00
09/16/2016 01:00,2,0.000,ALERT,213.51,302.37,59.975,1474002004,"201051344000417","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,551609.3,551609.3,892,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002032,1008268.00
09/16/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1474002004,"274151322000083","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,811558.5,811558.5,890,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002033,1008269.00
09/16/2016 01:00,2,0.000,ALERT,213.29,302.07,59.986,1474002004,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,866254.3,866254.3,896,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002035,1008270.00
09/16/2016 01:00,2,0.000,ALERT,213.51,305.08,59.965,1474002004,"201051344000868","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,550358.6,550358.6,895,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002037,1008271.00
09/16/2016 01:00,2,0.000,ALERT,212.61,302.98,59.975,1474002004,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,857519.8,857519.8,895,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002039,1008272.00
09/16/2016 01:00,2,0.000,ALERT,213.51,304.78,59.970,1474002004,"201051344000988","219011344069620",0.00,17.80,0,299.67,305.68,0.0,0.0,0.000,532566.6,532566.6,897,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002041,1008273.00
09/16/2016 01:00,2,0.000,ALERT,213.29,302.07,59.965,1474002004,"201051344001025","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,560716.1,560716.1,892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002042,1008274.00
09/16/2016 01:00,2,0.000,ALERT,213.51,304.48,59.975,1474002004,"201051344000458","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,557730.9,557730.9,900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002044,1008275.00
09/16/2016 01:00,2,0.000,ALERT,214.19,304.78,59.975,1474002004,"201051344000853","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,557025.5,557025.5,903,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002046,1008276.00
09/16/2016 01:00,2,0.000,ALERT,213.51,302.68,59.970,1474002004,"201051344000685","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,559771.3,559771.3,895,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002048,1008277.00
09/16/2016 01:00,2,0.000,ALERT,213.29,302.07,60.002,1474002004,"201051344000917","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,556720.4,556720.4,893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002050,1008278.00
09/16/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1474002004,"201051344001145","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,561923.0,561923.0,893,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002051,1008279.00
09/16/2016 01:00,2,0.000,ALERT,213.51,302.07,59.975,1474002004,"201051344000651","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,555037.7,555037.7,889,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002053,1008280.00
09/16/2016 01:00,2,0.000,ALERT,212.16,301.47,59.949,1474002004,"274151322000088","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,781077.1,781077.1,892,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002055,1008281.00
09/16/2016 01:00,2,0.000,ALERT,213.06,300.87,59.996,1474002004,"274151322000068","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,674273.2,674273.2,915,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002057,1008282.00
09/16/2016 01:00,2,0.000,ALERT,212.83,302.37,59.959,1474002004,"201051344001135","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,551175.6,551175.6,890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002059,1008283.00
09/16/2016 01:00,2,0.000,ALERT,213.29,305.38,59.965,1474002004,"201051344000594","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,562122.2,562122.2,894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002060,1008284.00
09/16/2016 01:00,2,0.000,ALERT,213.51,302.37,59.965,1474002004,"201051344001203","219011344069620",0.00,17.80,0,300.57,305.98,0.0,0.0,0.000,559394.7,559394.7,894,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002062,1008285.00
09/16/2016 01:00,2,0.000,ALERT,212.61,302.07,59.965,1474002004,"274151322000054","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,797139.6,797139.6,888,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002064,1008286.00
09/16/2016 01:00,2,0.000,ALERT,213.74,304.48,59.944,1474002004,"201051344000867","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,549426.0,549426.0,897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002066,1008287.00
09/16/2016 01:00,2,0.000,ALERT,213.29,302.98,59.949,1474002004,"201051344001093","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,556100.1,556100.1,895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002068,1008288.00
09/16/2016 01:00,2,0.000,ALERT,213.29,304.48,59.970,1474002004,"201051344000900","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,566250.4,566250.4,897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002069,1008289.00
09/16/2016 01:00,2,0.000,ALERT,213.74,303.58,59.970,1474002004,"201051344000648","219011344069620",0.00,17.30,0,301.17,305.98,0.0,0.0,0.000,554963.2,554963.2,893,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002071,1008290.00
09/16/2016 01:00,2,0.000,ALERT,213.51,305.08,59.954,1474002004,"201051344000569","219011344069620",0.00,17.80,0,302.68,306.88,0.0,0.0,0.000,566215.6,566215.6,898,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002073,1008291.00
09/16/2016 01:00,2,0.000,ALERT,213.51,304.78,59.928,1474002004,"201051344000983","219011344069620",0.00,18.00,0,302.68,306.28,0.0,0.0,0.000,558698.8,558698.8,902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002075,1008292.00
09/16/2016 01:00,2,0.000,ALERT,213.51,304.18,60.012,1474002004,"201051344001158","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,550370.8,550370.8,895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002077,1008293.00
09/16/2016 01:00,2,0.000,ALERT,213.96,305.08,59.981,1474002004,"201051344000576","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,557936.6,557936.6,900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002079,1008294.00
09/16/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1474002004,"274151322000087","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,769242.4,769242.4,899,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002081,1008295.00
09/16/2016 01:15,2,0.000,ALERT,214.41,304.48,59.959,1474002903,"201051344000645","219011344069620",0.00,18.00,0,302.37,306.28,0.0,0.0,0.000,557415.5,557415.5,899,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002905,1008296.00
09/16/2016 01:15,2,0.000,ALERT,213.29,302.37,59.949,1474002903,"274151322000085","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,796816.4,796816.4,894,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002907,1008297.00
09/16/2016 01:15,2,0.000,ALERT,214.64,304.48,59.959,1474002903,"201051344000633","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,548987.4,548987.4,898,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002909,1008298.00
09/16/2016 01:15,2,0.000,ALERT,213.96,304.48,59.965,1474002903,"201051344000469","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,551576.2,551576.2,905,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002910,1008299.00
09/16/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1474002903,"201051344000646","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,552116.4,552116.4,894,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002912,1008300.00
09/16/2016 01:15,2,0.000,ALERT,213.06,302.07,59.954,1474002903,"274151322000052","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,819003.9,819003.9,893,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002914,1008301.00
09/16/2016 01:15,2,0.000,ALERT,213.96,302.98,59.970,1474002903,"201051344000585","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,562047.3,562047.3,898,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002916,1008302.00
09/16/2016 01:15,2,0.000,ALERT,213.74,303.28,59.986,1474002903,"201051344001230","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,555119.3,555119.3,895,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002918,1008303.00
09/16/2016 01:15,2,0.000,ALERT,214.19,303.58,59.954,1474002903,"201051344000582","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,547884.4,547884.4,892,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002920,1008304.00
09/16/2016 01:15,2,0.000,ALERT,213.29,302.98,59.933,1474002903,"201051344000955","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,561836.8,561836.8,892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002921,1008305.00
09/16/2016 01:15,2,0.000,ALERT,213.51,302.07,59.954,1474002903,"274151322000094","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,673827.0,673827.0,918,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002923,1008306.00
09/16/2016 01:15,2,0.000,ALERT,213.96,305.38,59.965,1474002903,"201051344000579","219011344069620",0.00,18.00,0,302.98,306.88,0.0,0.0,0.000,565913.8,565913.8,895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002925,1008307.00
09/16/2016 01:15,2,0.000,ALERT,213.51,303.28,59.954,1474002903,"201051344000890","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,559090.7,559090.7,894,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002927,1008308.00
09/16/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1474002903,"201051344000438","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,560546.0,560546.0,895,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002928,1008309.00
09/16/2016 01:15,2,0.000,ALERT,213.96,302.37,59.938,1474002903,"201051344000417","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,551609.3,551609.3,894,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002930,1008310.00
09/16/2016 01:15,2,0.000,ALERT,213.51,302.98,59.970,1474002903,"274151322000083","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,811558.5,811558.5,892,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002932,1008311.00
09/16/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1474002903,"274151322000076","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,866254.3,866254.3,898,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002934,1008312.00
09/16/2016 01:15,2,0.000,ALERT,213.96,305.38,59.922,1474002903,"201051344000868","219011344069620",0.00,17.50,0,303.58,307.18,0.0,0.0,0.000,550358.6,550358.6,897,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002936,1008313.00
09/16/2016 01:15,2,0.000,ALERT,213.29,303.88,59.959,1474002903,"274151322000095","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,857519.8,857519.8,897,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002938,1008314.00
09/16/2016 01:15,2,0.000,ALERT,213.96,304.78,59.965,1474002903,"201051344000988","219011344069620",0.00,18.00,0,300.27,305.98,0.0,0.0,0.000,532566.6,532566.6,899,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002940,1008315.00
09/16/2016 01:15,2,0.000,ALERT,213.51,302.37,60.012,1474002903,"201051344001025","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,560716.1,560716.1,894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002941,1008316.00
09/16/2016 01:15,2,0.000,ALERT,213.96,305.08,60.012,1474002903,"201051344000458","219011344069620",0.00,18.30,0,302.68,307.18,0.0,0.0,0.000,557730.9,557730.9,902,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002943,1008317.00
09/16/2016 01:15,2,0.000,ALERT,214.87,305.38,59.970,1474002903,"201051344000853","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,557025.5,557025.5,905,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002945,1008318.00
09/16/2016 01:15,2,0.000,ALERT,214.19,303.28,59.965,1474002903,"201051344000685","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,559771.3,559771.3,897,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002947,1008319.00
09/16/2016 01:15,2,0.000,ALERT,213.96,302.68,59.949,1474002903,"201051344000917","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,556720.4,556720.4,895,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002949,1008320.00
09/16/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1474002903,"201051344001145","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,561923.0,561923.0,895,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002950,1008321.00
09/16/2016 01:15,2,0.000,ALERT,213.74,302.07,59.981,1474002903,"201051344000651","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,555037.7,555037.7,891,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002952,1008322.00
09/16/2016 01:15,2,0.000,ALERT,213.06,303.28,59.965,1474002903,"274151322000088","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,781077.1,781077.1,894,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002954,1008323.00
09/16/2016 01:15,2,0.000,ALERT,213.74,301.77,59.922,1474002903,"274151322000068","219011344069620",0.00,19.00,0,300.27,303.28,0.0,0.0,0.000,674273.2,674273.2,917,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002956,1008324.00
09/16/2016 01:15,2,0.000,ALERT,213.51,302.98,59.975,1474002903,"201051344001135","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,551175.6,551175.6,892,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002958,1008325.00
09/16/2016 01:15,2,0.000,ALERT,213.96,305.68,59.981,1474002903,"201051344000594","219011344069620",0.00,17.80,0,302.37,306.88,0.0,0.0,0.000,562122.2,562122.2,896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002959,1008326.00
09/16/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1474002903,"201051344001203","219011344069620",0.00,17.80,0,300.57,306.28,0.0,0.0,0.000,559394.7,559394.7,896,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002961,1008327.00
09/16/2016 01:15,2,0.000,ALERT,213.06,302.68,59.991,1474002903,"274151322000054","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,797139.6,797139.6,890,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002963,1008328.00
09/16/2016 01:15,2,0.000,ALERT,214.41,304.78,59.965,1474002903,"201051344000867","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,549426.0,549426.0,899,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002965,1008329.00
09/16/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1474002903,"201051344001093","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,556100.1,556100.1,897,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002966,1008330.00
09/16/2016 01:15,2,0.000,ALERT,213.96,305.38,59.928,1474002903,"201051344000900","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,566250.4,566250.4,899,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002968,1008331.00
09/16/2016 01:15,2,0.000,ALERT,214.41,304.48,59.975,1474002903,"201051344000648","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,554963.2,554963.2,895,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002970,1008332.00
09/16/2016 01:15,2,0.000,ALERT,213.96,305.68,60.002,1474002903,"201051344000569","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,566215.6,566215.6,900,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002972,1008333.00
09/16/2016 01:15,2,0.000,ALERT,214.19,305.38,59.928,1474002903,"201051344000983","219011344069620",0.00,18.00,0,302.68,306.88,0.0,0.0,0.000,558698.8,558698.8,904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002974,1008334.00
09/16/2016 01:15,2,0.000,ALERT,214.19,304.78,59.975,1474002903,"201051344001158","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,550370.8,550370.8,897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474002975,1008335.00
09/16/2016 01:15,2,0.000,ALERT,214.64,305.68,59.991,1474002903,"201051344000576","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,557936.6,557936.6,902,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002977,1008336.00
09/16/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1474002903,"274151322000087","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,769242.4,769242.4,901,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474002979,1008337.00
09/16/2016 01:30,2,0.000,ALERT,213.74,303.58,59.965,1474003803,"201051344000645","219011344069620",0.00,18.00,0,302.37,306.88,0.0,0.0,0.000,557415.5,557415.5,901,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003805,1008338.00
09/16/2016 01:30,2,0.000,ALERT,212.61,301.77,59.949,1474003803,"274151322000085","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,796816.4,796816.4,896,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003807,1008339.00
09/16/2016 01:30,2,0.000,ALERT,213.74,303.28,59.991,1474003803,"201051344000633","219011344069620",0.00,17.50,0,300.87,306.58,0.0,0.0,0.000,548987.4,548987.4,900,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003809,1008340.00
09/16/2016 01:30,2,0.000,ALERT,213.29,303.58,59.970,1474003803,"201051344000469","219011344069620",0.00,17.30,0,301.47,306.58,0.0,0.0,0.000,551576.2,551576.2,907,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003811,1008341.00
09/16/2016 01:30,2,0.000,ALERT,212.61,301.47,59.944,1474003803,"201051344000646","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,552116.4,552116.4,896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003812,1008342.00
09/16/2016 01:30,2,0.000,ALERT,212.16,301.77,59.933,1474003803,"274151322000052","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,819003.9,819003.9,895,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003814,1008343.00
09/16/2016 01:30,2,0.000,ALERT,213.29,301.77,59.965,1474003803,"201051344000585","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,562047.3,562047.3,900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003816,1008344.00
09/16/2016 01:30,2,0.000,ALERT,212.83,302.07,59.965,1474003803,"201051344001230","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,555119.3,555119.3,897,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003818,1008345.00
09/16/2016 01:30,2,0.000,ALERT,213.51,302.37,59.965,1474003803,"201051344000582","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,547884.4,547884.4,894,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003820,1008346.00
09/16/2016 01:30,2,0.000,ALERT,212.38,301.47,59.981,1474003803,"201051344000955","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,561836.8,561836.8,894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003821,1008347.00
09/16/2016 01:30,2,0.000,ALERT,212.61,301.17,59.975,1474003803,"274151322000094","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,673827.0,673827.0,920,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003823,1008348.00
09/16/2016 01:30,2,0.000,ALERT,213.51,304.48,59.965,1474003803,"201051344000579","219011344069620",0.00,18.00,0,302.98,307.78,0.0,0.0,0.000,565913.8,565913.8,897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003825,1008349.00
09/16/2016 01:30,2,0.000,ALERT,212.83,302.07,59.959,1474003803,"201051344000890","219011344069620",0.00,17.80,0,300.87,305.98,0.0,0.0,0.000,559090.7,559090.7,896,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003827,1008350.00
09/16/2016 01:30,2,0.000,ALERT,213.06,301.47,59.959,1474003803,"201051344000438","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,560546.0,560546.0,897,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003829,1008351.00
09/16/2016 01:30,2,0.000,ALERT,213.29,300.87,59.959,1474003803,"201051344000417","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,551609.3,551609.3,896,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003830,1008352.00
09/16/2016 01:30,2,0.000,ALERT,212.38,301.47,59.954,1474003803,"274151322000083","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,811558.5,811558.5,894,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003832,1008353.00
09/16/2016 01:30,2,0.000,ALERT,212.83,301.47,59.954,1474003803,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,866254.3,866254.3,900,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003834,1008354.00
09/16/2016 01:30,2,0.000,ALERT,213.29,304.48,59.965,1474003803,"201051344000868","219011344069620",0.00,17.50,0,303.28,308.09,0.0,0.0,0.000,550358.6,550358.6,899,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003836,1008355.00
09/16/2016 01:30,2,0.000,ALERT,212.61,302.68,59.959,1474003803,"274151322000095","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,857519.8,857519.8,899,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003838,1008356.00
09/16/2016 01:30,2,0.000,ALERT,213.29,303.88,59.944,1474003803,"201051344000988","219011344069620",0.00,18.00,0,300.27,306.58,0.0,0.0,0.000,532566.6,532566.6,901,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003840,1008357.00
09/16/2016 01:30,2,0.000,ALERT,212.61,300.87,59.954,1474003803,"201051344001025","219011344069620",0.00,17.30,0,299.67,305.38,0.0,0.0,0.000,560716.1,560716.1,896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003841,1008358.00
09/16/2016 01:30,2,0.000,ALERT,213.29,303.88,59.965,1474003803,"201051344000458","219011344069620",0.00,18.30,0,302.68,307.48,0.0,0.0,0.000,557730.9,557730.9,904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003843,1008359.00
09/16/2016 01:30,2,0.000,ALERT,213.74,303.58,59.959,1474003803,"201051344000853","219011344069620",0.00,17.50,0,302.37,307.18,0.0,0.0,0.000,557025.5,557025.5,907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003845,1008360.00
09/16/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1474003803,"201051344000685","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,559771.3,559771.3,899,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003847,1008361.00
09/16/2016 01:30,2,0.000,ALERT,213.06,301.17,59.959,1474003803,"201051344000917","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,556720.4,556720.4,897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003848,1008362.00
09/16/2016 01:30,2,0.000,ALERT,213.29,301.77,59.986,1474003803,"201051344001145","219011344069620",0.00,17.50,0,300.57,305.68,0.0,0.0,0.000,561923.0,561923.0,897,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003850,1008363.00
09/16/2016 01:30,2,0.000,ALERT,213.06,300.57,59.954,1474003803,"201051344000651","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,555037.7,555037.7,893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003852,1008364.00
09/16/2016 01:30,2,0.000,ALERT,211.93,300.87,59.949,1474003803,"274151322000088","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,781077.1,781077.1,896,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003854,1008365.00
09/16/2016 01:30,2,0.000,ALERT,213.29,300.87,59.949,1474003803,"274151322000068","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,674273.2,674273.2,919,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003856,1008366.00
09/16/2016 01:30,2,0.000,ALERT,212.83,301.47,59.965,1474003803,"201051344001135","219011344069620",0.00,17.80,0,300.27,305.38,0.0,0.0,0.000,551175.6,551175.6,894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003858,1008367.00
09/16/2016 01:30,2,0.000,ALERT,213.06,304.18,59.949,1474003803,"201051344000594","219011344069620",0.00,17.80,0,302.37,307.48,0.0,0.0,0.000,562122.2,562122.2,898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003860,1008368.00
09/16/2016 01:30,2,0.000,ALERT,213.06,301.17,59.922,1474003803,"201051344001203","219011344069620",0.00,17.80,0,299.97,306.58,0.0,0.0,0.000,559394.7,559394.7,898,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003862,1008369.00
09/16/2016 01:30,2,0.000,ALERT,212.38,301.77,59.944,1474003803,"274151322000054","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,797139.6,797139.6,892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003863,1008370.00
09/16/2016 01:30,2,0.000,ALERT,213.51,303.58,59.933,1474003803,"201051344000867","219011344069620",0.00,18.00,0,302.07,307.48,0.0,0.0,0.000,549426.0,549426.0,901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003865,1008371.00
09/16/2016 01:30,2,0.000,ALERT,213.06,301.47,59.986,1474003803,"201051344001093","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,556100.1,556100.1,899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003867,1008372.00
09/16/2016 01:30,2,0.000,ALERT,213.29,303.88,59.959,1474003803,"201051344000900","219011344069620",0.00,17.50,0,302.07,306.88,0.0,0.0,0.000,566250.4,566250.4,901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003869,1008373.00
09/16/2016 01:30,2,0.000,ALERT,213.74,303.28,59.949,1474003803,"201051344000648","219011344069620",0.00,17.30,0,301.77,307.18,0.0,0.0,0.000,554963.2,554963.2,897,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003871,1008374.00
09/16/2016 01:30,2,0.000,ALERT,213.29,304.18,59.928,1474003803,"201051344000569","219011344069620",0.00,17.80,0,302.98,308.09,0.0,0.0,0.000,566215.6,566215.6,902,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003872,1008375.00
