ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 01:30,2,0.000,ALERT,213.29,303.88,59.949,1474003803,"201051344000983","219011344069620",0.00,17.80,0,302.68,307.48,0.0,0.0,0.000,558698.8,558698.8,906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003874,1008376.00
09/16/2016 01:30,2,0.000,ALERT,213.29,303.28,59.949,1474003803,"201051344001158","219011344069620",0.00,17.30,0,301.77,306.58,0.0,0.0,0.000,550370.8,550370.8,899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474003876,1008377.00
09/16/2016 01:30,2,0.000,ALERT,213.74,304.48,59.944,1474003803,"201051344000576","219011344069620",0.00,17.50,0,302.37,307.18,0.0,0.0,0.000,557936.6,557936.6,904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003878,1008378.00
09/16/2016 01:30,2,0.000,ALERT,212.61,301.17,59.949,1474003803,"274151322000087","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,769242.4,769242.4,903,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474003879,1008379.00
09/16/2016 01:45,2,0.000,ALERT,213.74,303.28,59.986,1474004704,"201051344000645","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,557415.5,557415.5,903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004706,1008380.00
09/16/2016 01:45,2,0.000,ALERT,212.38,301.77,59.986,1474004704,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,796816.4,796816.4,898,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004708,1008381.00
09/16/2016 01:45,2,0.000,ALERT,213.74,303.28,59.986,1474004704,"201051344000633","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,548987.4,548987.4,902,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004710,1008382.00
09/16/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1474004704,"201051344000469","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,551576.2,551576.2,909,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004712,1008383.00
09/16/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1474004704,"201051344000646","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,552116.4,552116.4,898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004713,1008384.00
09/16/2016 01:45,2,0.000,ALERT,211.93,301.47,59.991,1474004704,"274151322000052","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,819003.9,819003.9,897,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004715,1008385.00
09/16/2016 01:45,2,0.000,ALERT,213.06,302.37,59.991,1474004704,"201051344000585","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,562047.3,562047.3,902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004717,1008386.00
09/16/2016 01:45,2,0.000,ALERT,212.83,302.07,59.991,1474004704,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,555119.3,555119.3,899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004719,1008387.00
09/16/2016 01:45,2,0.000,ALERT,213.29,302.37,59.981,1474004704,"201051344000582","219011344069620",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,547884.4,547884.4,896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004721,1008388.00
09/16/2016 01:45,2,0.000,ALERT,212.61,301.77,59.981,1474004704,"201051344000955","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,561836.8,561836.8,896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004723,1008389.00
09/16/2016 01:45,2,0.000,ALERT,212.38,300.87,59.981,1474004704,"274151322000094","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,673827.0,673827.0,922,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004725,1008390.00
09/16/2016 01:45,2,0.000,ALERT,213.06,304.18,60.002,1474004704,"201051344000579","219011344069620",0.00,18.00,0,302.37,305.98,0.0,0.0,0.000,565913.8,565913.8,899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004726,1008391.00
09/16/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1474004704,"201051344000890","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,559090.7,559090.7,898,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004728,1008392.00
09/16/2016 01:45,2,0.000,ALERT,213.06,301.77,59.996,1474004704,"201051344000438","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,560546.0,560546.0,899,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004730,1008393.00
09/16/2016 01:45,2,0.000,ALERT,213.06,301.17,59.986,1474004704,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,551609.3,551609.3,898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004732,1008394.00
09/16/2016 01:45,2,0.000,ALERT,212.38,302.07,59.975,1474004704,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,811558.5,811558.5,896,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004734,1008395.00
09/16/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1474004704,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,866254.3,866254.3,902,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004735,1008396.00
09/16/2016 01:45,2,0.000,ALERT,213.29,304.78,59.991,1474004704,"201051344000868","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,550358.6,550358.6,901,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004737,1008397.00
09/16/2016 01:45,2,0.000,ALERT,212.16,302.37,59.986,1474004704,"274151322000095","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,857519.8,857519.8,901,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004739,1008398.00
09/16/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1474004704,"201051344000988","219011344069620",0.00,18.00,0,299.37,305.08,0.0,0.0,0.000,532566.6,532566.6,903,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004741,1008399.00
09/16/2016 01:45,2,0.000,ALERT,212.83,301.17,59.981,1474004704,"201051344001025","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,560716.1,560716.1,898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004743,1008400.00
09/16/2016 01:45,2,0.000,ALERT,213.06,303.58,60.023,1474004704,"201051344000458","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,557730.9,557730.9,906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004744,1008401.00
09/16/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1474004704,"201051344000853","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,557025.5,557025.5,909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004746,1008402.00
09/16/2016 01:45,2,0.000,ALERT,213.29,301.77,59.986,1474004704,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,559771.3,559771.3,901,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004748,1008403.00
09/16/2016 01:45,2,0.000,ALERT,213.06,301.47,60.002,1474004704,"201051344000917","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,556720.4,556720.4,899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004750,1008404.00
09/16/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1474004704,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,561923.0,561923.0,899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004751,1008405.00
09/16/2016 01:45,2,0.000,ALERT,213.06,301.17,59.959,1474004704,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,555037.7,555037.7,895,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004753,1008406.00
09/16/2016 01:45,2,0.000,ALERT,211.93,301.17,59.986,1474004704,"274151322000088","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,781077.1,781077.1,898,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004755,1008407.00
09/16/2016 01:45,2,0.000,ALERT,212.83,300.57,59.981,1474004704,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,674273.2,674273.2,921,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004757,1008408.00
09/16/2016 01:45,2,0.000,ALERT,212.61,302.07,59.996,1474004704,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,551175.6,551175.6,896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004759,1008409.00
09/16/2016 01:45,2,0.000,ALERT,213.06,304.48,59.981,1474004704,"201051344000594","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,562122.2,562122.2,900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004760,1008410.00
09/16/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1474004704,"201051344001203","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,559394.7,559394.7,900,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004762,1008411.00
09/16/2016 01:45,2,0.000,ALERT,211.93,301.77,59.981,1474004704,"274151322000054","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,797139.6,797139.6,894,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004764,1008412.00
09/16/2016 01:45,2,0.000,ALERT,213.51,303.88,59.965,1474004704,"201051344000867","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,549426.0,549426.0,903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004766,1008413.00
09/16/2016 01:45,2,0.000,ALERT,213.06,301.77,59.986,1474004704,"201051344001093","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,556100.1,556100.1,901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004768,1008414.00
09/16/2016 01:45,2,0.000,ALERT,213.06,303.88,59.938,1474004704,"201051344000900","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,566250.4,566250.4,903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004770,1008415.00
09/16/2016 01:45,2,0.000,ALERT,213.29,303.28,59.996,1474004704,"201051344000648","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,554963.2,554963.2,899,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004771,1008416.00
09/16/2016 01:45,2,0.000,ALERT,213.29,304.18,59.986,1474004704,"201051344000569","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,566215.6,566215.6,904,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004773,1008417.00
09/16/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1474004704,"201051344000983","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,558698.8,558698.8,908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004775,1008418.00
09/16/2016 01:45,2,0.000,ALERT,213.29,303.58,59.954,1474004704,"201051344001158","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,550370.8,550370.8,901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004777,1008419.00
09/16/2016 01:45,2,0.000,ALERT,213.51,304.18,59.991,1474004704,"201051344000576","219011344069620",0.00,17.30,0,302.07,305.68,0.0,0.0,0.000,557936.6,557936.6,906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474004779,1008420.00
09/16/2016 01:45,2,0.000,ALERT,212.38,300.57,59.975,1474004704,"274151322000087","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,769242.4,769242.4,905,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474004781,1008421.00
09/16/2016 02:00,2,0.000,ALERT,214.19,304.18,59.991,1474005604,"201051344000645","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,557415.5,557415.5,905,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005606,1008422.00
09/16/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1474005604,"274151322000085","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,796816.4,796816.4,900,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005608,1008423.00
09/16/2016 02:00,2,0.000,ALERT,214.19,304.18,59.991,1474005604,"201051344000633","219011344069620",0.00,17.50,0,299.67,305.38,0.0,0.0,0.000,548987.4,548987.4,904,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005610,1008424.00
09/16/2016 02:00,2,0.000,ALERT,213.74,304.18,59.991,1474005604,"201051344000469","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,551576.2,551576.2,911,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005611,1008425.00
09/16/2016 02:00,2,0.000,ALERT,213.06,302.37,59.959,1474005604,"201051344000646","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,552116.4,552116.4,900,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005613,1008426.00
09/16/2016 02:00,2,0.000,ALERT,212.38,302.68,59.991,1474005604,"274151322000052","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,819003.9,819003.9,899,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005615,1008427.00
09/16/2016 02:00,2,0.000,ALERT,213.51,302.98,59.965,1474005604,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,562047.3,562047.3,904,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005617,1008428.00
09/16/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1474005604,"201051344001230","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,555119.3,555119.3,901,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005619,1008429.00
09/16/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1474005604,"201051344000582","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,547884.4,547884.4,898,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005620,1008430.00
09/16/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1474005604,"201051344000955","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,561836.8,561836.8,898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005622,1008431.00
09/16/2016 02:00,2,0.000,ALERT,212.83,301.47,59.986,1474005604,"274151322000094","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,673827.0,673827.0,924,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005624,1008432.00
09/16/2016 02:00,2,0.000,ALERT,213.74,304.78,59.986,1474005604,"201051344000579","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,565913.8,565913.8,901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005626,1008433.00
09/16/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1474005604,"201051344000890","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,559090.7,559090.7,900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005628,1008434.00
09/16/2016 02:00,2,0.000,ALERT,213.51,302.37,59.991,1474005604,"201051344000438","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,560546.0,560546.0,901,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005629,1008435.00
09/16/2016 02:00,2,0.000,ALERT,213.51,301.47,59.986,1474005604,"201051344000417","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,551609.3,551609.3,900,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005631,1008436.00
09/16/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1474005604,"274151322000083","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,811558.5,811558.5,898,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005633,1008437.00
09/16/2016 02:00,2,0.000,ALERT,213.29,302.07,59.949,1474005604,"274151322000076","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,866254.3,866254.3,904,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005635,1008438.00
09/16/2016 02:00,2,0.000,ALERT,213.29,304.78,59.991,1474005604,"201051344000868","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,550358.6,550358.6,903,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005637,1008439.00
09/16/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1474005604,"274151322000095","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,857519.8,857519.8,903,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005639,1008440.00
09/16/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1474005604,"201051344000988","219011344069620",0.00,18.00,0,299.37,305.68,0.0,0.0,0.000,532566.6,532566.6,905,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005641,1008441.00
09/16/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1474005604,"201051344001025","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,560716.1,560716.1,900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005642,1008442.00
09/16/2016 02:00,2,0.000,ALERT,213.51,304.78,59.949,1474005604,"201051344000458","219011344069620",0.00,18.30,0,301.77,306.58,0.0,0.0,0.000,557730.9,557730.9,908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005644,1008443.00
09/16/2016 02:00,2,0.000,ALERT,213.96,304.18,59.981,1474005604,"201051344000853","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,557025.5,557025.5,911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005646,1008444.00
09/16/2016 02:00,2,0.000,ALERT,213.51,302.98,59.975,1474005604,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,559771.3,559771.3,903,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005648,1008445.00
09/16/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1474005604,"201051344000917","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,556720.4,556720.4,901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005650,1008446.00
09/16/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1474005604,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,561923.0,561923.0,901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005652,1008447.00
09/16/2016 02:00,2,0.000,ALERT,213.29,302.07,60.023,1474005604,"201051344000651","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,555037.7,555037.7,897,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005653,1008448.00
09/16/2016 02:00,2,0.000,ALERT,212.16,301.77,59.965,1474005604,"274151322000088","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,781077.1,781077.1,900,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005655,1008449.00
09/16/2016 02:00,2,0.000,ALERT,213.06,301.47,59.970,1474005604,"274151322000068","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,674273.2,674273.2,923,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005657,1008450.00
09/16/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1474005604,"201051344001135","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,551175.6,551175.6,898,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005659,1008451.00
09/16/2016 02:00,2,0.000,ALERT,213.29,305.08,59.949,1474005604,"201051344000594","219011344069620",0.00,17.80,0,301.77,306.28,0.0,0.0,0.000,562122.2,562122.2,902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005661,1008452.00
09/16/2016 02:00,2,0.000,ALERT,213.29,302.37,59.970,1474005604,"201051344001203","219011344069620",0.00,17.80,0,299.97,305.38,0.0,0.0,0.000,559394.7,559394.7,902,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005663,1008453.00
09/16/2016 02:00,2,0.000,ALERT,212.61,301.77,59.970,1474005604,"274151322000054","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,797139.6,797139.6,896,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005664,1008454.00
09/16/2016 02:00,2,0.000,ACTIVE_NO_POWER,213.96,304.18,59.970,1474005604,"201051344000867","219011344069620",0.00,18.00,0,301.47,306.28,0.0,0.0,0.000,549426.0,549426.0,905,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474005666,1008455.00
09/16/2016 02:00,2,0.000,ALERT,213.29,302.68,59.959,1474005604,"201051344001093","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,556100.1,556100.1,903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005668,1008456.00
09/16/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1474005604,"201051344000900","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,566250.4,566250.4,905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474005670,1008457.00
09/16/2016 02:00,2,0.000,ALERT,213.74,303.58,59.965,1474005604,"201051344000648","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,554963.2,554963.2,901,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005672,1008458.00
09/16/2016 02:00,2,0.000,ALERT,213.51,305.08,59.938,1474005604,"201051344000569","219011344069620",0.00,17.80,0,302.37,306.88,0.0,0.0,0.000,566215.6,566215.6,906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005674,1008459.00
09/16/2016 02:00,2,0.000,ALERT,213.51,304.78,59.975,1474005604,"201051344000983","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,558698.8,558698.8,910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005675,1008460.00
09/16/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1474005604,"201051344001158","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,550370.8,550370.8,903,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005677,1008461.00
09/16/2016 02:00,2,0.000,ALERT,213.96,304.78,59.970,1474005604,"201051344000576","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,557936.6,557936.6,908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005679,1008462.00
09/16/2016 02:00,2,0.000,ALERT,212.83,302.37,60.002,1474005604,"274151322000087","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,769242.4,769242.4,907,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474005681,1008463.00
09/16/2016 02:15,2,0.000,ALERT,213.96,303.88,59.991,1474006503,"201051344000645","219011344069620",0.00,18.00,0,302.37,305.68,0.0,0.0,0.000,557415.5,557415.5,907,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006505,1008464.00
09/16/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1474006503,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,796816.4,796816.4,902,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006507,1008465.00
09/16/2016 02:15,2,0.000,ALERT,213.96,303.88,59.991,1474006503,"201051344000633","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,548987.4,548987.4,906,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006509,1008466.00
09/16/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1474006503,"201051344000469","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,551576.2,551576.2,913,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006511,1008467.00
09/16/2016 02:15,2,0.000,ALERT,213.06,302.37,60.028,1474006503,"201051344000646","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,552116.4,552116.4,902,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006513,1008468.00
09/16/2016 02:15,2,0.000,ALERT,212.61,302.37,59.991,1474006503,"274151322000052","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,819003.9,819003.9,901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006515,1008469.00
09/16/2016 02:15,2,0.000,ALERT,213.51,302.98,60.007,1474006503,"201051344000585","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,562047.3,562047.3,906,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006517,1008470.00
09/16/2016 02:15,2,0.000,ALERT,213.29,302.68,60.018,1474006503,"201051344001230","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,555119.3,555119.3,903,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006518,1008471.00
09/16/2016 02:15,2,0.000,ALERT,213.74,303.58,59.996,1474006503,"201051344000582","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,547884.4,547884.4,900,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006520,1008472.00
09/16/2016 02:15,2,0.000,ALERT,213.06,302.68,60.002,1474006503,"201051344000955","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,561836.8,561836.8,900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006522,1008473.00
09/16/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1474006503,"274151322000094","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,673827.0,673827.0,926,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006524,1008474.00
09/16/2016 02:15,2,0.000,ALERT,213.74,305.08,60.023,1474006503,"201051344000579","219011344069620",0.00,18.00,0,302.68,306.28,0.0,0.0,0.000,565913.8,565913.8,903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006526,1008475.00
09/16/2016 02:15,2,0.000,ALERT,213.51,303.58,60.039,1474006503,"201051344000890","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,559090.7,559090.7,902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006528,1008476.00
09/16/2016 02:15,2,0.000,ALERT,213.74,302.98,59.970,1474006503,"201051344000438","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,560546.0,560546.0,903,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006530,1008477.00
09/16/2016 02:15,2,0.000,ALERT,213.74,302.37,59.991,1474006503,"201051344000417","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,551609.3,551609.3,902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006531,1008478.00
09/16/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1474006503,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,811558.5,811558.5,900,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006533,1008479.00
09/16/2016 02:15,2,0.000,ALERT,213.51,301.77,59.996,1474006503,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,866254.3,866254.3,906,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006535,1008480.00
09/16/2016 02:15,2,0.000,ALERT,213.74,305.38,59.996,1474006503,"201051344000868","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,550358.6,550358.6,905,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006537,1008481.00
09/16/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1474006503,"274151322000095","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,857519.8,857519.8,905,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006539,1008482.00
09/16/2016 02:15,2,0.000,ALERT,213.51,304.48,59.991,1474006503,"201051344000988","219011344069620",0.00,17.80,0,299.97,305.68,0.0,0.0,0.000,532566.6,532566.6,907,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006540,1008483.00
09/16/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1474006503,"201051344001025","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,560716.1,560716.1,902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006542,1008484.00
09/16/2016 02:15,2,0.000,ALERT,213.74,304.78,59.991,1474006503,"201051344000458","219011344069620",0.00,18.30,0,302.37,306.58,0.0,0.0,0.000,557730.9,557730.9,910,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006544,1008485.00
09/16/2016 02:15,2,0.000,ALERT,214.19,304.48,59.986,1474006503,"201051344000853","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,557025.5,557025.5,913,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006546,1008486.00
09/16/2016 02:15,2,0.000,ALERT,213.74,302.98,59.970,1474006503,"201051344000685","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,559771.3,559771.3,905,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006548,1008487.00
09/16/2016 02:15,2,0.000,ALERT,213.51,302.07,60.034,1474006503,"201051344000917","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,556720.4,556720.4,903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006550,1008488.00
09/16/2016 02:15,2,0.000,ALERT,213.74,302.98,59.991,1474006503,"201051344001145","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,561923.0,561923.0,903,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006551,1008489.00
09/16/2016 02:15,2,0.000,ALERT,213.51,301.77,59.991,1474006503,"201051344000651","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,555037.7,555037.7,899,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006553,1008490.00
09/16/2016 02:15,2,0.000,ALERT,212.38,302.07,59.970,1474006503,"274151322000088","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,781077.1,781077.1,902,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006555,1008491.00
09/16/2016 02:15,2,0.000,ALERT,213.51,301.77,59.991,1474006503,"274151322000068","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,674273.2,674273.2,925,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006557,1008492.00
09/16/2016 02:15,2,0.000,ALERT,213.29,302.98,59.954,1474006503,"201051344001135","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,551175.6,551175.6,900,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006559,1008493.00
09/16/2016 02:15,2,0.000,ALERT,213.51,305.08,59.991,1474006503,"201051344000594","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,562122.2,562122.2,904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006561,1008494.00
09/16/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1474006503,"201051344001203","219011344069620",0.00,17.50,0,300.57,305.98,0.0,0.0,0.000,559394.7,559394.7,904,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006562,1008495.00
09/16/2016 02:15,2,0.000,ALERT,212.83,302.68,60.023,1474006503,"274151322000054","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,797139.6,797139.6,898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006564,1008496.00
09/16/2016 02:15,2,0.000,ALERT,213.96,304.18,60.023,1474006503,"201051344000867","219011344069620",0.00,18.00,0,301.77,305.98,0.0,0.0,0.000,549426.0,549426.0,906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006566,1008497.00
09/16/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1474006503,"201051344001093","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,556100.1,556100.1,905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006568,1008498.00
09/16/2016 02:15,2,0.000,ALERT,213.51,304.48,59.986,1474006503,"201051344000900","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,566250.4,566250.4,907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006570,1008499.00
09/16/2016 02:15,2,0.000,ALERT,213.74,303.58,59.959,1474006503,"201051344000648","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,554963.2,554963.2,903,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006571,1008500.00
09/16/2016 02:15,2,0.000,ALERT,213.74,304.78,60.018,1474006503,"201051344000569","219011344069620",0.00,17.80,0,302.98,306.58,0.0,0.0,0.000,566215.6,566215.6,908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006573,1008501.00
09/16/2016 02:15,2,0.000,ALERT,213.74,304.48,59.986,1474006503,"201051344000983","219011344069620",0.00,17.80,0,302.68,306.58,0.0,0.0,0.000,558698.8,558698.8,912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006575,1008502.00
09/16/2016 02:15,2,0.000,ALERT,213.74,304.18,59.986,1474006503,"201051344001158","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,550370.8,550370.8,905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006577,1008503.00
09/16/2016 02:15,2,0.000,ALERT,214.19,305.08,59.991,1474006503,"201051344000576","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,557936.6,557936.6,910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474006578,1008504.00
09/16/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1474006503,"274151322000087","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,769242.4,769242.4,909,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474006580,1008505.00
09/16/2016 02:30,2,0.000,ALERT,213.96,304.18,59.970,1474007403,"201051344000645","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,557415.5,557415.5,909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007405,1008506.00
09/16/2016 02:30,2,0.000,ALERT,212.83,302.37,59.959,1474007403,"274151322000085","219011344069620",0.00,18.30,0,300.57,303.58,0.0,0.0,0.000,796816.4,796816.4,904,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007407,1008507.00
09/16/2016 02:30,2,0.000,ALERT,213.96,303.88,59.965,1474007403,"201051344000633","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,548987.4,548987.4,908,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007409,1008508.00
09/16/2016 02:30,2,0.000,ALERT,213.51,304.18,59.970,1474007403,"201051344000469","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,551576.2,551576.2,915,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007411,1008509.00
09/16/2016 02:30,2,0.000,ALERT,212.83,302.37,59.928,1474007403,"201051344000646","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,552116.4,552116.4,904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007413,1008510.00
09/16/2016 02:30,2,0.000,ALERT,212.61,302.68,59.954,1474007403,"274151322000052","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,819003.9,819003.9,903,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007415,1008511.00
09/16/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1474007403,"201051344000585","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,562047.3,562047.3,908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007416,1008512.00
09/16/2016 02:30,2,0.000,ALERT,213.06,302.98,59.970,1474007403,"201051344001230","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,555119.3,555119.3,905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007418,1008513.00
09/16/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1474007403,"201051344000582","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,547884.4,547884.4,902,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007420,1008514.00
09/16/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1474007403,"201051344000955","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,561836.8,561836.8,902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007422,1008515.00
09/16/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1474007403,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,673827.0,673827.0,928,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007424,1008516.00
09/16/2016 02:30,2,0.000,ALERT,213.51,304.78,59.965,1474007403,"201051344000579","219011344069620",0.00,17.80,0,303.28,306.58,0.0,0.0,0.000,565913.8,565913.8,905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007425,1008517.00
09/16/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1474007403,"201051344000890","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,559090.7,559090.7,904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007427,1008518.00
09/16/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1474007403,"201051344000438","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,560546.0,560546.0,905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007429,1008519.00
09/16/2016 02:30,2,0.000,ALERT,213.51,302.07,59.970,1474007403,"201051344000417","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,551609.3,551609.3,904,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007431,1008520.00
