ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 02:30,2,0.000,ALERT,212.38,302.07,59.922,1474007403,"274151322000083","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,811558.5,811558.5,902,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007433,1008521.00
09/16/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1474007403,"274151322000076","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,866254.3,866254.3,908,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007434,1008522.00
09/16/2016 02:30,2,0.000,ALERT,213.29,304.78,59.975,1474007403,"201051344000868","219011344069620",0.00,17.50,0,303.58,306.88,0.0,0.0,0.000,550358.6,550358.6,907,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007436,1008523.00
09/16/2016 02:30,2,0.000,ALERT,212.38,302.98,59.965,1474007403,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,857519.8,857519.8,907,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007438,1008524.00
09/16/2016 02:30,2,0.000,ALERT,213.29,304.18,59.970,1474007403,"201051344000988","219011344069620",0.00,17.80,0,300.27,305.98,0.0,0.0,0.000,532566.6,532566.6,909,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007440,1008525.00
09/16/2016 02:30,2,0.000,ALERT,213.29,302.37,60.023,1474007403,"201051344001025","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,560716.1,560716.1,904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007442,1008526.00
09/16/2016 02:30,2,0.000,ALERT,213.29,304.48,59.986,1474007403,"201051344000458","219011344069620",0.00,18.30,0,302.68,306.88,0.0,0.0,0.000,557730.9,557730.9,912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007444,1008527.00
09/16/2016 02:30,2,0.000,ALERT,213.96,304.18,59.981,1474007403,"201051344000853","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,557025.5,557025.5,915,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007445,1008528.00
09/16/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1474007403,"201051344000685","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,559771.3,559771.3,907,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007447,1008529.00
09/16/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1474007403,"201051344000917","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,556720.4,556720.4,905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007449,1008530.00
09/16/2016 02:30,2,0.000,ALERT,213.74,303.28,59.986,1474007403,"201051344001145","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,561923.0,561923.0,905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007451,1008531.00
09/16/2016 02:30,2,0.000,ALERT,213.51,302.37,59.986,1474007403,"201051344000651","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,555037.7,555037.7,901,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007453,1008532.00
09/16/2016 02:30,2,0.000,ALERT,212.16,301.77,59.975,1474007403,"274151322000088","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,781077.1,781077.1,904,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007454,1008533.00
09/16/2016 02:30,2,0.000,ALERT,213.06,301.47,59.986,1474007403,"274151322000068","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,674273.2,674273.2,927,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007456,1008534.00
09/16/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1474007403,"201051344001135","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,551175.6,551175.6,902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007458,1008535.00
09/16/2016 02:30,2,0.000,ALERT,213.06,305.08,59.981,1474007403,"201051344000594","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,562122.2,562122.2,906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007460,1008536.00
09/16/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1474007403,"201051344001203","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,559394.7,559394.7,906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007461,1008537.00
09/16/2016 02:30,2,0.000,ALERT,212.38,302.98,60.007,1474007403,"274151322000054","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,797139.6,797139.6,900,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007463,1008538.00
09/16/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1474007403,"201051344000867","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,549426.0,549426.0,908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007465,1008539.00
09/16/2016 02:30,2,0.000,ALERT,213.29,302.68,60.028,1474007403,"201051344001093","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,556100.1,556100.1,907,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007467,1008540.00
09/16/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1474007403,"201051344000900","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,566250.4,566250.4,909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007469,1008541.00
09/16/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1474007403,"201051344000648","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,554963.2,554963.2,905,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007470,1008542.00
09/16/2016 02:30,2,0.000,ALERT,213.51,304.78,59.991,1474007403,"201051344000569","219011344069620",0.00,17.80,0,302.98,306.88,0.0,0.0,0.000,566215.6,566215.6,910,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007472,1008543.00
09/16/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1474007403,"201051344000983","219011344069620",0.00,18.00,0,302.98,306.58,0.0,0.0,0.000,558698.8,558698.8,914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007474,1008544.00
09/16/2016 02:30,2,0.000,ALERT,213.29,303.88,59.991,1474007403,"201051344001158","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,550370.8,550370.8,907,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007476,1008545.00
09/16/2016 02:30,2,0.000,ALERT,213.74,304.48,59.991,1474007403,"201051344000576","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,557936.6,557936.6,912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474007478,1008546.00
09/16/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1474007403,"274151322000087","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,769242.4,769242.4,911,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474007480,1008547.00
09/16/2016 02:45,2,0.000,ALERT,213.96,304.18,59.965,1474008303,"201051344000645","219011344069620",0.00,18.00,0,302.37,311.99,0.0,0.0,0.000,557415.5,557415.5,911,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008305,1008548.00
09/16/2016 02:45,2,0.000,ALERT,213.06,302.37,59.975,1474008303,"274151322000085","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,796816.4,796816.4,906,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008306,1008549.00
09/16/2016 02:45,2,0.000,ALERT,214.19,304.18,59.975,1474008303,"201051344000633","219011344069620",0.00,17.30,0,300.57,312.29,0.0,0.0,0.000,548987.4,548987.4,910,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008308,1008550.00
09/16/2016 02:45,2,0.000,ALERT,213.51,304.18,59.970,1474008303,"201051344000469","219011344069620",0.00,17.30,0,301.17,311.39,0.0,0.0,0.000,551576.2,551576.2,917,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008310,1008551.00
09/16/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1474008303,"201051344000646","219011344069620",0.00,17.50,0,299.97,309.89,0.0,0.0,0.000,552116.4,552116.4,906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008312,1008552.00
09/16/2016 02:45,2,0.000,ALERT,212.61,301.47,59.970,1474008303,"274151322000052","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,819003.9,819003.9,905,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008314,1008553.00
09/16/2016 02:45,2,0.000,ALERT,213.51,302.98,59.949,1474008303,"201051344000585","219011344069620",0.00,17.80,0,300.27,309.89,0.0,0.0,0.000,562047.3,562047.3,910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008315,1008554.00
09/16/2016 02:45,2,0.000,ALERT,213.29,302.98,59.975,1474008303,"201051344001230","219011344069620",0.00,17.50,0,300.57,311.09,0.0,0.0,0.000,555119.3,555119.3,907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008317,1008555.00
09/16/2016 02:45,2,0.000,ALERT,213.74,303.28,59.981,1474008303,"201051344000582","219011344069620",0.00,17.50,0,301.17,310.79,0.0,0.0,0.000,547884.4,547884.4,904,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008319,1008556.00
09/16/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1474008303,"201051344000955","219011344069620",0.00,17.80,0,300.57,310.19,0.0,0.0,0.000,561836.8,561836.8,904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008321,1008557.00
09/16/2016 02:45,2,0.000,ALERT,213.06,301.47,59.981,1474008303,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,673827.0,673827.0,930,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008323,1008558.00
09/16/2016 02:45,2,0.000,ALERT,213.51,305.08,59.944,1474008303,"201051344000579","219011344069620",0.00,17.80,0,302.68,311.99,0.0,0.0,0.000,565913.8,565913.8,907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008324,1008559.00
09/16/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1474008303,"201051344000890","219011344069620",0.00,17.80,0,301.17,311.69,0.0,0.0,0.000,559090.7,559090.7,906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008326,1008560.00
09/16/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1474008303,"201051344000438","219011344069620",0.00,17.50,0,300.57,310.79,0.0,0.0,0.000,560546.0,560546.0,907,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008328,1008561.00
09/16/2016 02:45,2,0.000,ALERT,213.51,301.77,59.954,1474008303,"201051344000417","219011344069620",0.00,17.80,0,299.97,309.89,0.0,0.0,0.000,551609.3,551609.3,906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008330,1008562.00
09/16/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1474008303,"274151322000083","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,811558.5,811558.5,904,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008331,1008563.00
09/16/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1474008303,"274151322000076","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,866254.3,866254.3,910,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008333,1008564.00
09/16/2016 02:45,2,0.000,ALERT,213.51,305.38,59.981,1474008303,"201051344000868","219011344069620",0.00,17.50,0,302.98,313.20,0.0,0.0,0.000,550358.6,550358.6,909,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008335,1008565.00
09/16/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1474008303,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.48,0.0,0.0,0.000,857519.8,857519.8,909,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008337,1008566.00
09/16/2016 02:45,2,0.000,ALERT,213.29,304.48,59.991,1474008303,"201051344000988","219011344069620",0.00,17.80,0,299.97,311.39,0.0,0.0,0.000,532566.6,532566.6,911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008339,1008567.00
09/16/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1474008303,"201051344001025","219011344069620",0.00,17.30,0,299.97,310.79,0.0,0.0,0.000,560716.1,560716.1,906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008341,1008568.00
09/16/2016 02:45,2,0.000,ALERT,213.51,304.48,59.986,1474008303,"201051344000458","219011344069620",0.00,18.30,0,302.37,311.99,0.0,0.0,0.000,557730.9,557730.9,914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008342,1008569.00
09/16/2016 02:45,2,0.000,ALERT,213.96,304.48,59.959,1474008303,"201051344000853","219011344069620",0.00,17.50,0,302.37,311.69,0.0,0.0,0.000,557025.5,557025.5,917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008344,1008570.00
09/16/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1474008303,"201051344000685","219011344069620",0.00,17.80,0,300.57,310.79,0.0,0.0,0.000,559771.3,559771.3,909,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008346,1008571.00
09/16/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1474008303,"201051344001145","219011344069620",0.00,17.50,0,300.87,311.99,0.0,0.0,0.000,561923.0,561923.0,907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008349,1008572.00
09/16/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1474008303,"201051344000651","219011344069620",0.00,17.00,0,299.97,309.59,0.0,0.0,0.000,555037.7,555037.7,903,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008351,1008573.00
09/16/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1474008303,"274151322000088","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,781077.1,781077.1,906,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008353,1008574.00
09/16/2016 02:45,2,0.000,ALERT,213.51,301.77,59.996,1474008303,"274151322000068","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,674273.2,674273.2,929,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008354,1008575.00
09/16/2016 02:45,2,0.000,ALERT,212.83,302.07,59.996,1474008303,"201051344001135","219011344069620",0.00,17.50,0,300.57,310.49,0.0,0.0,0.000,551175.6,551175.6,904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008357,1008576.00
09/16/2016 02:45,2,0.000,ALERT,213.06,304.78,59.991,1474008303,"201051344000594","219011344069620",0.00,17.80,0,302.07,313.50,0.0,0.0,0.000,562122.2,562122.2,908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008358,1008577.00
09/16/2016 02:45,2,0.000,ALERT,213.29,302.07,59.996,1474008303,"201051344001203","219011344069620",0.00,17.50,0,300.27,311.69,0.0,0.0,0.000,559394.7,559394.7,908,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008360,1008578.00
09/16/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1474008303,"274151322000054","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,797139.6,797139.6,902,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008362,1008579.00
09/16/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1474008303,"201051344000867","219011344069620",0.00,17.80,0,302.07,312.29,0.0,0.0,0.000,549426.0,549426.0,910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008364,1008580.00
09/16/2016 02:45,2,0.000,ALERT,213.06,302.07,60.012,1474008303,"201051344001093","219011344069620",0.00,18.30,0,300.27,309.59,0.0,0.0,0.000,556100.1,556100.1,909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008365,1008581.00
09/16/2016 02:45,2,0.000,ALERT,213.29,304.48,59.986,1474008303,"201051344000900","219011344069620",0.00,17.50,0,302.07,311.99,0.0,0.0,0.000,566250.4,566250.4,911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008367,1008582.00
09/16/2016 02:45,2,0.000,ALERT,213.74,303.88,59.981,1474008303,"201051344000648","219011344069620",0.00,17.30,0,301.77,311.69,0.0,0.0,0.000,554963.2,554963.2,907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008369,1008583.00
09/16/2016 02:45,2,0.000,ALERT,213.29,304.78,59.975,1474008303,"201051344000569","219011344069620",0.00,17.80,0,302.98,312.29,0.0,0.0,0.000,566215.6,566215.6,912,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008371,1008584.00
09/16/2016 02:45,2,0.000,ALERT,213.29,304.48,59.986,1474008303,"201051344000983","219011344069620",0.00,17.80,0,302.68,311.99,0.0,0.0,0.000,558698.8,558698.8,916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008373,1008585.00
09/16/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1474008303,"201051344001158","219011344069620",0.00,17.30,0,301.47,311.39,0.0,0.0,0.000,550370.8,550370.8,909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008374,1008586.00
09/16/2016 02:45,2,0.000,ALERT,213.74,304.78,59.981,1474008303,"201051344000576","219011344069620",0.00,17.50,0,301.77,312.29,0.0,0.0,0.000,557936.6,557936.6,914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474008376,1008587.00
09/16/2016 02:45,2,0.000,ALERT,212.83,301.77,59.949,1474008303,"274151322000087","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,769242.4,769242.4,913,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008378,1008588.00
09/16/2016 02:45,2,0.000,ALERT,213.51,302.07,60.012,1474008303,"201051344000917","219011344069620",0.00,18.30,0,299.37,309.29,0.0,0.0,0.000,556720.4,556720.4,907,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474008380,1008589.00
09/16/2016 03:00,2,0.000,ALERT,213.96,303.88,59.991,1474009204,"201051344000645","219011344069620",0.00,18.00,0,302.37,305.98,0.0,0.0,0.000,557415.5,557415.5,913,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009206,1008590.00
09/16/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1474009204,"274151322000085","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,796816.4,796816.4,908,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009208,1008591.00
09/16/2016 03:00,2,0.000,ALERT,213.96,304.18,60.028,1474009204,"201051344000633","219011344069620",0.00,17.30,0,300.57,305.68,0.0,0.0,0.000,548987.4,548987.4,912,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009210,1008592.00
09/16/2016 03:00,2,0.000,ALERT,213.51,304.18,59.959,1474009204,"201051344000469","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,551576.2,551576.2,919,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009211,1008593.00
09/16/2016 03:00,2,0.000,ALERT,213.06,302.68,59.986,1474009204,"201051344000646","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,552116.4,552116.4,908,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009213,1008594.00
09/16/2016 03:00,2,0.000,ALERT,212.61,302.07,59.970,1474009204,"274151322000052","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,819003.9,819003.9,907,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009215,1008595.00
09/16/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1474009204,"201051344000585","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,562047.3,562047.3,912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009217,1008596.00
09/16/2016 03:00,2,0.000,ALERT,213.29,302.98,59.981,1474009204,"201051344001230","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,555119.3,555119.3,909,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009219,1008597.00
09/16/2016 03:00,2,0.000,ALERT,213.96,303.58,59.970,1474009204,"201051344000582","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,547884.4,547884.4,906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009220,1008598.00
09/16/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1474009204,"201051344000955","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,561836.8,561836.8,906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009222,1008599.00
09/16/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1474009204,"274151322000094","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,673827.0,673827.0,932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009224,1008600.00
09/16/2016 03:00,2,0.000,ALERT,213.51,305.08,59.975,1474009204,"201051344000579","219011344069620",0.00,18.00,0,302.98,306.58,0.0,0.0,0.000,565913.8,565913.8,909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009226,1008601.00
09/16/2016 03:00,2,0.000,ALERT,213.29,303.28,59.970,1474009204,"201051344000890","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,559090.7,559090.7,908,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009228,1008602.00
09/16/2016 03:00,2,0.000,ALERT,213.51,302.98,59.965,1474009204,"201051344000438","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,560546.0,560546.0,909,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009229,1008603.00
09/16/2016 03:00,2,0.000,ALERT,213.51,302.37,59.975,1474009204,"201051344000417","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,551609.3,551609.3,908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009231,1008604.00
09/16/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1474009204,"274151322000083","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,811558.5,811558.5,906,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009233,1008605.00
09/16/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1474009204,"274151322000076","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,866254.3,866254.3,912,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009235,1008606.00
09/16/2016 03:00,2,0.000,ALERT,213.51,305.38,59.970,1474009204,"201051344000868","219011344069620",0.00,17.50,0,303.28,307.18,0.0,0.0,0.000,550358.6,550358.6,911,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009237,1008607.00
09/16/2016 03:00,2,0.000,ALERT,212.61,302.98,59.965,1474009204,"274151322000095","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,857519.8,857519.8,911,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009239,1008608.00
09/16/2016 03:00,2,0.000,ALERT,213.29,304.48,59.975,1474009204,"201051344000988","219011344069620",0.00,17.80,0,300.27,306.28,0.0,0.0,0.000,532566.6,532566.6,913,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009241,1008609.00
09/16/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1474009204,"201051344001025","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,560716.1,560716.1,908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009242,1008610.00
09/16/2016 03:00,2,0.000,ALERT,213.51,304.48,59.938,1474009204,"201051344000458","219011344069620",0.00,18.30,0,302.68,306.88,0.0,0.0,0.000,557730.9,557730.9,916,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009244,1008611.00
09/16/2016 03:00,2,0.000,ALERT,214.19,304.48,59.965,1474009204,"201051344000853","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,557025.5,557025.5,919,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009246,1008612.00
09/16/2016 03:00,2,0.000,ALERT,213.74,302.98,59.970,1474009204,"201051344000685","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,559771.3,559771.3,911,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009248,1008613.00
09/16/2016 03:00,2,0.000,ALERT,213.51,302.37,59.970,1474009204,"201051344000917","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,556720.4,556720.4,909,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009249,1008614.00
09/16/2016 03:00,2,0.000,ALERT,213.74,303.28,59.975,1474009204,"201051344001145","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,561923.0,561923.0,909,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009251,1008615.00
09/16/2016 03:00,2,0.000,ALERT,213.74,302.07,59.965,1474009204,"201051344000651","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,555037.7,555037.7,905,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009253,1008616.00
09/16/2016 03:00,2,0.000,ALERT,212.38,301.47,59.970,1474009204,"274151322000088","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,781077.1,781077.1,908,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009255,1008617.00
09/16/2016 03:00,2,0.000,ALERT,213.29,301.17,59.970,1474009204,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,674273.2,674273.2,931,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009257,1008618.00
09/16/2016 03:00,2,0.000,ALERT,213.06,302.68,59.986,1474009204,"201051344001135","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,551175.6,551175.6,906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009259,1008619.00
09/16/2016 03:00,2,0.000,ALERT,213.29,305.38,60.007,1474009204,"201051344000594","219011344069620",0.00,17.80,0,301.77,306.58,0.0,0.0,0.000,562122.2,562122.2,910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009260,1008620.00
09/16/2016 03:00,2,0.000,ALERT,213.51,302.37,60.007,1474009204,"201051344001203","219011344069620",0.00,17.50,0,300.27,305.98,0.0,0.0,0.000,559394.7,559394.7,910,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009262,1008621.00
09/16/2016 03:00,2,0.000,ALERT,212.61,301.77,59.954,1474009204,"274151322000054","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,797139.6,797139.6,904,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009264,1008622.00
09/16/2016 03:00,2,0.000,ALERT,213.96,304.48,59.975,1474009204,"201051344000867","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,549426.0,549426.0,912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009266,1008623.00
09/16/2016 03:00,2,0.000,ALERT,213.51,302.68,59.938,1474009204,"201051344001093","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,556100.1,556100.1,911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009268,1008624.00
09/16/2016 03:00,2,0.000,ALERT,213.51,304.78,59.922,1474009204,"201051344000900","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,566250.4,566250.4,913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009270,1008625.00
09/16/2016 03:00,2,0.000,ALERT,213.74,304.18,59.959,1474009204,"201051344000648","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,554963.2,554963.2,909,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009271,1008626.00
09/16/2016 03:00,2,0.000,ALERT,213.51,305.08,59.949,1474009204,"201051344000569","219011344069620",0.00,17.80,0,302.98,306.58,0.0,0.0,0.000,566215.6,566215.6,914,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009273,1008627.00
09/16/2016 03:00,2,0.000,ALERT,213.51,304.78,59.965,1474009204,"201051344000983","219011344069620",0.00,17.80,0,302.68,306.28,0.0,0.0,0.000,558698.8,558698.8,918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009275,1008628.00
09/16/2016 03:00,2,0.000,ALERT,213.74,304.48,59.912,1474009204,"201051344001158","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,550370.8,550370.8,911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474009277,1008629.00
09/16/2016 03:00,2,0.000,ALERT,213.96,305.08,59.959,1474009204,"201051344000576","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,557936.6,557936.6,916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009279,1008630.00
09/16/2016 03:00,2,0.000,ALERT,213.29,302.37,59.954,1474009204,"274151322000087","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,769242.4,769242.4,915,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474009280,1008631.00
09/16/2016 03:15,2,0.000,ALERT,214.19,304.78,59.944,1474010104,"201051344000645","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,557415.5,557415.5,915,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010106,1008632.00
09/16/2016 03:15,2,0.000,ALERT,213.06,302.68,59.975,1474010104,"274151322000085","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,796816.4,796816.4,910,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010108,1008633.00
09/16/2016 03:15,2,0.000,ALERT,214.41,304.48,59.959,1474010104,"201051344000633","219011344069620",0.00,17.30,0,300.87,305.98,0.0,0.0,0.000,548987.4,548987.4,914,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474010109,1008634.00
09/16/2016 03:15,2,0.000,ALERT,213.74,304.78,59.981,1474010104,"201051344000469","219011344069620",0.00,17.00,0,301.17,306.28,0.0,0.0,0.000,551576.2,551576.2,921,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010111,1008635.00
09/16/2016 03:15,2,0.000,ALERT,213.51,302.98,59.991,1474010104,"201051344000646","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,552116.4,552116.4,910,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010113,1008636.00
09/16/2016 03:15,2,0.000,ALERT,212.83,302.37,60.007,1474010104,"274151322000052","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,819003.9,819003.9,909,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010115,1008637.00
09/16/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1474010104,"201051344000585","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,562047.3,562047.3,914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474010117,1008638.00
09/16/2016 03:15,2,0.000,ALERT,213.51,303.58,60.002,1474010104,"201051344001230","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,555119.3,555119.3,911,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010119,1008639.00
09/16/2016 03:15,2,0.000,ALERT,213.96,303.58,59.959,1474010104,"201051344000582","219011344069620",0.00,17.50,0,301.77,304.78,0.0,0.0,0.000,547884.4,547884.4,908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010120,1008640.00
09/16/2016 03:15,2,0.000,ALERT,213.06,302.68,60.034,1474010104,"201051344000955","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,561836.8,561836.8,908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010122,1008641.00
09/16/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1474010104,"274151322000094","219011344069620",0.00,17.80,0,300.27,303.28,0.0,0.0,0.000,673827.0,673827.0,934,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010124,1008642.00
09/16/2016 03:15,2,0.000,ALERT,213.74,305.38,59.991,1474010104,"201051344000579","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,565913.8,565913.8,911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010126,1008643.00
09/16/2016 03:15,2,0.000,ALERT,213.51,303.28,59.996,1474010104,"201051344000890","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,559090.7,559090.7,910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010127,1008644.00
09/16/2016 03:15,2,0.000,ALERT,213.74,302.98,59.981,1474010104,"201051344000438","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,560546.0,560546.0,911,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010129,1008645.00
09/16/2016 03:15,2,0.000,ALERT,213.74,302.37,59.986,1474010104,"201051344000417","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,551609.3,551609.3,910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010131,1008646.00
09/16/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1474010104,"274151322000083","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,811558.5,811558.5,908,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010133,1008647.00
09/16/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1474010104,"274151322000076","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,866254.3,866254.3,914,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474010135,1008648.00
09/16/2016 03:15,2,0.000,ALERT,213.74,305.68,59.991,1474010104,"201051344000868","219011344069620",0.00,17.50,0,303.28,307.48,0.0,0.0,0.000,550358.6,550358.6,913,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010136,1008649.00
09/16/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1474010104,"274151322000095","219011344069620",0.00,17.80,0,301.77,304.78,0.0,0.0,0.000,857519.8,857519.8,913,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010138,1008650.00
09/16/2016 03:15,2,0.000,ALERT,213.51,304.78,59.991,1474010104,"201051344000988","219011344069620",0.00,17.80,0,300.27,306.28,0.0,0.0,0.000,532566.6,532566.6,915,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010140,1008651.00
09/16/2016 03:15,2,0.000,ALERT,213.51,302.07,59.991,1474010104,"201051344001025","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,560716.1,560716.1,910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010142,1008652.00
09/16/2016 03:15,2,0.000,ALERT,213.74,304.78,59.996,1474010104,"201051344000458","219011344069620",0.00,18.30,0,302.98,307.48,0.0,0.0,0.000,557730.9,557730.9,918,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010144,1008653.00
09/16/2016 03:15,2,0.000,ALERT,214.41,304.78,59.986,1474010104,"201051344000853","219011344069620",0.00,17.50,0,302.68,306.88,0.0,0.0,0.000,557025.5,557025.5,921,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010145,1008654.00
09/16/2016 03:15,2,0.000,ALERT,213.96,303.28,59.965,1474010104,"201051344000685","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,559771.3,559771.3,913,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010147,1008655.00
09/16/2016 03:15,2,0.000,ALERT,213.74,302.68,59.991,1474010104,"201051344000917","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,556720.4,556720.4,911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010149,1008656.00
09/16/2016 03:15,2,0.000,ALERT,213.96,303.28,59.996,1474010104,"201051344001145","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,561923.0,561923.0,911,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010151,1008657.00
09/16/2016 03:15,2,0.000,ALERT,213.74,302.37,59.981,1474010104,"201051344000651","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,555037.7,555037.7,907,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474010153,1008658.00
09/16/2016 03:15,2,0.000,ALERT,212.61,302.37,59.986,1474010104,"274151322000088","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,781077.1,781077.1,910,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474010154,1008659.00
09/16/2016 03:15,2,0.000,ALERT,213.29,301.47,59.981,1474010104,"274151322000068","219011344069620",0.00,19.00,0,300.27,302.98,0.0,0.0,0.000,674273.2,674273.2,933,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010156,1008660.00
09/16/2016 03:15,2,0.000,ALERT,213.29,302.98,59.991,1474010104,"201051344001135","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,551175.6,551175.6,908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010158,1008661.00
09/16/2016 03:15,2,0.000,ALERT,213.51,305.38,59.949,1474010104,"201051344000594","219011344069620",0.00,17.80,0,302.68,307.18,0.0,0.0,0.000,562122.2,562122.2,912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010160,1008662.00
09/16/2016 03:15,2,0.000,ALERT,213.74,302.68,60.002,1474010104,"201051344001203","219011344069620",0.00,17.50,0,300.87,305.98,0.0,0.0,0.000,559394.7,559394.7,912,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010162,1008663.00
09/16/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1474010104,"274151322000054","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,797139.6,797139.6,906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010163,1008664.00
09/16/2016 03:15,2,0.000,ALERT,213.96,304.78,59.981,1474010104,"201051344000867","219011344069620",0.00,18.00,0,302.37,306.88,0.0,0.0,0.000,549426.0,549426.0,914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010166,1008665.00
