ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 03:15,2,0.000,ALERT,213.74,302.98,59.981,1474010104,"201051344001093","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,556100.1,556100.1,913,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010167,1008666.00
09/16/2016 03:15,2,0.000,ALERT,213.51,304.78,59.986,1474010104,"201051344000900","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,566250.4,566250.4,915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474010169,1008667.00
09/16/2016 03:15,2,0.000,ALERT,213.96,304.18,59.954,1474010104,"201051344000648","219011344069620",0.00,17.30,0,302.37,306.58,0.0,0.0,0.000,554963.2,554963.2,911,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010171,1008668.00
09/16/2016 03:15,2,0.000,ALERT,213.74,305.38,59.986,1474010104,"201051344000569","219011344069620",0.00,17.80,0,303.28,307.48,0.0,0.0,0.000,566215.6,566215.6,916,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010173,1008669.00
09/16/2016 03:15,2,0.000,ALERT,213.74,305.08,59.970,1474010104,"201051344000983","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,558698.8,558698.8,920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010175,1008670.00
09/16/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1474010104,"201051344001158","219011344069620",0.00,17.30,0,302.07,306.28,0.0,0.0,0.000,550370.8,550370.8,913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474010176,1008671.00
09/16/2016 03:15,2,0.000,ALERT,214.19,305.38,59.970,1474010104,"201051344000576","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,557936.6,557936.6,918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010178,1008672.00
09/16/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1474010104,"274151322000087","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,769242.4,769242.4,917,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474010180,1008673.00
09/16/2016 03:30,2,0.000,ALERT,214.41,304.78,59.970,1474011003,"201051344000645","219011344069620",0.00,17.80,0,302.68,306.88,0.0,0.0,0.000,557415.5,557415.5,917,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011005,1008674.00
09/16/2016 03:30,2,0.000,ALERT,213.06,302.68,59.965,1474011003,"274151322000085","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,796816.4,796816.4,912,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011007,1008675.00
09/16/2016 03:30,2,0.000,ALERT,214.19,304.48,59.981,1474011003,"201051344000633","219011344069620",0.00,17.30,0,300.87,306.58,0.0,0.0,0.000,548987.4,548987.4,916,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011008,1008676.00
09/16/2016 03:30,2,0.000,ALERT,213.96,304.78,59.970,1474011003,"201051344000469","219011344069620",0.00,17.00,0,302.07,306.58,0.0,0.0,0.000,551576.2,551576.2,923,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011010,1008677.00
09/16/2016 03:30,2,0.000,ALERT,212.61,301.17,59.965,1474011003,"201051344000646","219011344069620",0.00,17.30,0,299.37,304.48,0.0,0.0,0.000,552116.4,552116.4,912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011012,1008678.00
09/16/2016 03:30,2,0.000,ALERT,212.83,302.98,59.944,1474011003,"274151322000052","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,819003.9,819003.9,911,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011014,1008679.00
09/16/2016 03:30,2,0.000,ALERT,213.06,301.47,59.944,1474011003,"201051344000585","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,562047.3,562047.3,916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011016,1008680.00
09/16/2016 03:30,2,0.000,ALERT,212.83,301.77,59.965,1474011003,"201051344001230","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,555119.3,555119.3,913,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011018,1008681.00
09/16/2016 03:30,2,0.000,ALERT,213.29,302.07,60.002,1474011003,"201051344000582","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,547884.4,547884.4,910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011019,1008682.00
09/16/2016 03:30,2,0.000,ALERT,212.38,301.17,59.975,1474011003,"201051344000955","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,561836.8,561836.8,910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011021,1008683.00
09/16/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1474011003,"274151322000094","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,673827.0,673827.0,936,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011023,1008684.00
09/16/2016 03:30,2,0.000,ALERT,213.74,305.68,59.965,1474011003,"201051344000579","219011344069620",0.00,17.80,0,303.28,307.78,0.0,0.0,0.000,565913.8,565913.8,913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011025,1008685.00
09/16/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1474011003,"201051344000890","219011344069620",0.00,17.80,0,300.87,305.68,0.0,0.0,0.000,559090.7,559090.7,912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011027,1008686.00
09/16/2016 03:30,2,0.000,ALERT,213.06,301.47,59.970,1474011003,"201051344000438","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,560546.0,560546.0,913,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011029,1008687.00
09/16/2016 03:30,2,0.000,ALERT,213.06,301.17,59.975,1474011003,"201051344000417","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,551609.3,551609.3,912,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011030,1008688.00
09/16/2016 03:30,2,0.000,ALERT,213.06,303.28,59.938,1474011003,"274151322000083","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,811558.5,811558.5,910,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011032,1008689.00
09/16/2016 03:30,2,0.000,ALERT,213.51,302.98,59.938,1474011003,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,866254.3,866254.3,916,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011034,1008690.00
09/16/2016 03:30,2,0.000,ALERT,213.96,305.98,59.965,1474011003,"201051344000868","219011344069620",0.00,17.30,0,303.58,307.78,0.0,0.0,0.000,550358.6,550358.6,915,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011036,1008691.00
09/16/2016 03:30,2,0.000,ALERT,213.06,303.28,59.933,1474011003,"274151322000095","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,857519.8,857519.8,915,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011038,1008692.00
09/16/2016 03:30,2,0.000,ALERT,213.74,305.08,59.965,1474011003,"201051344000988","219011344069620",0.00,17.80,0,300.57,306.58,0.0,0.0,0.000,532566.6,532566.6,917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011040,1008693.00
09/16/2016 03:30,2,0.000,ALERT,212.83,300.87,59.996,1474011003,"201051344001025","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,560716.1,560716.1,912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011041,1008694.00
09/16/2016 03:30,2,0.000,ALERT,213.74,305.38,59.970,1474011003,"201051344000458","219011344069620",0.00,18.00,0,302.98,307.48,0.0,0.0,0.000,557730.9,557730.9,920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011043,1008695.00
09/16/2016 03:30,2,0.000,ALERT,214.41,305.08,59.965,1474011003,"201051344000853","219011344069620",0.00,17.30,0,302.98,307.18,0.0,0.0,0.000,557025.5,557025.5,923,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011045,1008696.00
09/16/2016 03:30,2,0.000,ALERT,213.29,301.77,59.970,1474011003,"201051344000685","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,559771.3,559771.3,915,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011047,1008697.00
09/16/2016 03:30,2,0.000,ALERT,213.06,301.17,59.970,1474011003,"201051344000917","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,556720.4,556720.4,913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011049,1008698.00
09/16/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1474011003,"201051344001145","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,561923.0,561923.0,913,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011051,1008699.00
09/16/2016 03:30,2,0.000,ALERT,213.29,301.17,59.981,1474011003,"201051344000651","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,555037.7,555037.7,909,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011052,1008700.00
09/16/2016 03:30,2,0.000,ALERT,212.61,302.68,59.954,1474011003,"274151322000088","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,781077.1,781077.1,912,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011054,1008701.00
09/16/2016 03:30,2,0.000,ALERT,213.74,301.47,59.959,1474011003,"274151322000068","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,674273.2,674273.2,935,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011056,1008702.00
09/16/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1474011003,"201051344001135","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,551175.6,551175.6,910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011058,1008703.00
09/16/2016 03:30,2,0.000,ALERT,213.74,306.28,59.928,1474011003,"201051344000594","219011344069620",0.00,17.50,0,302.98,307.48,0.0,0.0,0.000,562122.2,562122.2,914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011060,1008704.00
09/16/2016 03:30,2,0.000,ALERT,213.06,301.17,59.965,1474011003,"201051344001203","219011344069620",0.00,17.50,0,299.97,306.28,0.0,0.0,0.000,559394.7,559394.7,914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011061,1008705.00
09/16/2016 03:30,2,0.000,ALERT,213.06,303.28,59.975,1474011003,"274151322000054","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,797139.6,797139.6,908,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011063,1008706.00
09/16/2016 03:30,2,0.000,ALERT,214.19,305.08,59.970,1474011003,"201051344000867","219011344069620",0.00,18.00,0,302.37,307.48,0.0,0.0,0.000,549426.0,549426.0,916,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011065,1008707.00
09/16/2016 03:30,2,0.000,ALERT,213.06,301.47,59.922,1474011003,"201051344001093","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,556100.1,556100.1,915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011067,1008708.00
09/16/2016 03:30,2,0.000,ALERT,213.74,305.38,59.986,1474011003,"201051344000900","219011344069620",0.00,17.50,0,302.37,306.88,0.0,0.0,0.000,566250.4,566250.4,917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011069,1008709.00
09/16/2016 03:30,2,0.000,ALERT,214.19,304.48,59.965,1474011003,"201051344000648","219011344069620",0.00,17.00,0,302.37,307.18,0.0,0.0,0.000,554963.2,554963.2,913,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011070,1008710.00
09/16/2016 03:30,2,0.000,ALERT,213.96,305.98,59.970,1474011003,"201051344000569","219011344069620",0.00,17.50,0,303.28,307.78,0.0,0.0,0.000,566215.6,566215.6,918,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011072,1008711.00
09/16/2016 03:30,2,0.000,ALERT,213.96,305.38,59.959,1474011003,"201051344000983","219011344069620",0.00,17.80,0,302.98,307.48,0.0,0.0,0.000,558698.8,558698.8,922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011074,1008712.00
09/16/2016 03:30,2,0.000,ALERT,213.96,304.78,59.975,1474011003,"201051344001158","219011344069620",0.00,17.30,0,302.07,306.58,0.0,0.0,0.000,550370.8,550370.8,915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011076,1008713.00
09/16/2016 03:30,2,0.000,ALERT,214.41,305.68,60.007,1474011003,"201051344000576","219011344069620",0.00,17.30,0,303.28,307.18,0.0,0.0,0.000,557936.6,557936.6,920,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011078,1008714.00
09/16/2016 03:30,2,0.000,ALERT,213.29,301.77,59.959,1474011003,"274151322000087","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,769242.4,769242.4,919,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011079,1008715.00
09/16/2016 03:45,2,0.000,ALERT,214.19,304.78,59.975,1474011903,"201051344000645","219011344069620",0.00,17.80,0,302.98,306.58,0.0,0.0,0.000,557415.5,557415.5,919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011905,1008716.00
09/16/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1474011903,"274151322000085","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,796816.4,796816.4,914,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011907,1008717.00
09/16/2016 03:45,2,0.000,ALERT,214.19,304.78,59.975,1474011903,"201051344000633","219011344069620",0.00,17.30,0,301.47,306.28,0.0,0.0,0.000,548987.4,548987.4,918,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011908,1008718.00
09/16/2016 03:45,2,0.000,ALERT,213.51,304.48,59.944,1474011903,"201051344000469","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,551576.2,551576.2,925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011910,1008719.00
09/16/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1474011903,"201051344000646","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,552116.4,552116.4,914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011912,1008720.00
09/16/2016 03:45,2,0.000,ALERT,212.61,302.98,59.970,1474011903,"274151322000052","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,819003.9,819003.9,913,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011914,1008721.00
09/16/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1474011903,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,562047.3,562047.3,918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011916,1008722.00
09/16/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1474011903,"201051344001230","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,555119.3,555119.3,915,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011917,1008723.00
09/16/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1474011903,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,547884.4,547884.4,912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011919,1008724.00
09/16/2016 03:45,2,0.000,ALERT,212.61,301.17,59.959,1474011903,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,561836.8,561836.8,912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011921,1008725.00
09/16/2016 03:45,2,0.000,ALERT,212.83,301.77,59.944,1474011903,"274151322000094","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,673827.0,673827.0,938,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011923,1008726.00
09/16/2016 03:45,2,0.000,ALERT,213.51,305.38,59.986,1474011903,"201051344000579","219011344069620",0.00,17.50,0,303.88,307.48,0.0,0.0,0.000,565913.8,565913.8,915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011924,1008727.00
09/16/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1474011903,"201051344000890","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,559090.7,559090.7,914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011926,1008728.00
09/16/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1474011903,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,560546.0,560546.0,915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011928,1008729.00
09/16/2016 03:45,2,0.000,ALERT,213.06,301.17,59.981,1474011903,"201051344000417","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,551609.3,551609.3,914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011930,1008730.00
09/16/2016 03:45,2,0.000,ALERT,212.83,303.28,59.938,1474011903,"274151322000083","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,811558.5,811558.5,912,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011932,1008731.00
09/16/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1474011903,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,866254.3,866254.3,918,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011933,1008732.00
09/16/2016 03:45,2,0.000,ALERT,213.51,305.68,59.975,1474011903,"201051344000868","219011344069620",0.00,17.50,0,303.58,307.48,0.0,0.0,0.000,550358.6,550358.6,917,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011935,1008733.00
09/16/2016 03:45,2,0.000,ALERT,212.61,303.28,59.965,1474011903,"274151322000095","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,857519.8,857519.8,917,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011937,1008734.00
09/16/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1474011903,"201051344000988","219011344069620",0.00,17.50,0,300.87,306.58,0.0,0.0,0.000,532566.6,532566.6,919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011939,1008735.00
09/16/2016 03:45,2,0.000,ALERT,212.61,300.87,59.986,1474011903,"201051344001025","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,560716.1,560716.1,914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011941,1008736.00
09/16/2016 03:45,2,0.000,ALERT,213.51,305.08,59.986,1474011903,"201051344000458","219011344069620",0.00,18.00,0,303.58,307.48,0.0,0.0,0.000,557730.9,557730.9,922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011943,1008737.00
09/16/2016 03:45,2,0.000,ALERT,214.19,304.78,59.991,1474011903,"201051344000853","219011344069620",0.00,17.30,0,303.28,306.88,0.0,0.0,0.000,557025.5,557025.5,925,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011945,1008738.00
09/16/2016 03:45,2,0.000,ALERT,213.29,301.77,59.949,1474011903,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,559771.3,559771.3,917,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011946,1008739.00
09/16/2016 03:45,2,0.000,ALERT,212.83,300.57,59.996,1474011903,"201051344000917","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,556720.4,556720.4,915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011948,1008740.00
09/16/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1474011903,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,561923.0,561923.0,915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011950,1008741.00
09/16/2016 03:45,2,0.000,ALERT,212.83,300.87,59.986,1474011903,"201051344000651","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,555037.7,555037.7,911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011952,1008742.00
09/16/2016 03:45,2,0.000,ALERT,212.61,302.37,59.981,1474011903,"274151322000088","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,781077.1,781077.1,914,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011954,1008743.00
09/16/2016 03:45,2,0.000,ALERT,213.51,301.77,59.991,1474011903,"274151322000068","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,674273.2,674273.2,937,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011955,1008744.00
09/16/2016 03:45,2,0.000,ALERT,212.61,301.47,59.986,1474011903,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,551175.6,551175.6,912,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011957,1008745.00
09/16/2016 03:45,2,0.000,ALERT,213.29,305.68,59.991,1474011903,"201051344000594","219011344069620",0.00,17.50,0,302.98,307.48,0.0,0.0,0.000,562122.2,562122.2,916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011959,1008746.00
09/16/2016 03:45,2,0.000,ALERT,213.06,301.47,59.986,1474011903,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,559394.7,559394.7,916,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011961,1008747.00
09/16/2016 03:45,2,0.000,ALERT,212.83,302.37,59.986,1474011903,"274151322000054","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,797139.6,797139.6,910,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011963,1008748.00
09/16/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1474011903,"201051344000867","219011344069620",0.00,18.00,0,302.98,307.18,0.0,0.0,0.000,549426.0,549426.0,918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011964,1008749.00
09/16/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1474011903,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,556100.1,556100.1,917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011966,1008750.00
09/16/2016 03:45,2,0.000,ALERT,213.29,304.78,59.965,1474011903,"201051344000900","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,566250.4,566250.4,919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011968,1008751.00
09/16/2016 03:45,2,0.000,ALERT,213.74,304.18,60.023,1474011903,"201051344000648","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,554963.2,554963.2,915,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011970,1008752.00
09/16/2016 03:45,2,0.000,ALERT,213.51,305.38,59.986,1474011903,"201051344000569","219011344069620",0.00,17.50,0,303.88,307.48,0.0,0.0,0.000,566215.6,566215.6,920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011971,1008753.00
09/16/2016 03:45,2,0.000,ALERT,213.51,305.08,59.970,1474011903,"201051344000983","219011344069620",0.00,17.50,0,303.58,307.18,0.0,0.0,0.000,558698.8,558698.8,924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011973,1008754.00
09/16/2016 03:45,2,0.000,ALERT,213.51,304.48,60.039,1474011903,"201051344001158","219011344069620",0.00,17.30,0,302.68,306.28,0.0,0.0,0.000,550370.8,550370.8,917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011975,1008755.00
09/16/2016 03:45,2,0.000,ALERT,213.96,305.08,59.986,1474011903,"201051344000576","219011344069620",0.00,17.30,0,303.28,306.88,0.0,0.0,0.000,557936.6,557936.6,922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474011977,1008756.00
09/16/2016 03:45,2,0.000,ALERT,213.06,301.77,59.991,1474011903,"274151322000087","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,769242.4,769242.4,921,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474011979,1008757.00
09/16/2016 04:00,2,0.000,ALERT,214.19,304.48,60.002,1474012804,"201051344000645","219011344069620",0.00,17.80,0,302.68,306.58,0.0,0.0,0.000,557415.5,557415.5,921,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012806,1008758.00
09/16/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1474012804,"274151322000085","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,796816.4,796816.4,916,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012807,1008759.00
09/16/2016 04:00,2,0.000,ALERT,214.19,304.48,59.965,1474012804,"201051344000633","219011344069620",0.00,17.30,0,301.17,306.28,0.0,0.0,0.000,548987.4,548987.4,920,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012809,1008760.00
09/16/2016 04:00,2,0.000,ALERT,213.74,304.48,60.007,1474012804,"201051344000469","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,551576.2,551576.2,927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012811,1008761.00
09/16/2016 04:00,2,0.000,ALERT,212.61,301.47,59.975,1474012804,"201051344000646","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,552116.4,552116.4,916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012813,1008762.00
09/16/2016 04:00,2,0.000,ALERT,212.61,302.68,59.970,1474012804,"274151322000052","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,819003.9,819003.9,915,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012815,1008763.00
09/16/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1474012804,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,562047.3,562047.3,920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012817,1008764.00
09/16/2016 04:00,2,0.000,ALERT,212.83,302.07,59.975,1474012804,"201051344001230","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,555119.3,555119.3,917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012819,1008765.00
09/16/2016 04:00,2,0.000,ALERT,213.29,302.37,59.970,1474012804,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,547884.4,547884.4,914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012821,1008766.00
09/16/2016 04:00,2,0.000,ALERT,212.61,301.77,59.933,1474012804,"201051344000955","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,561836.8,561836.8,914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012822,1008767.00
09/16/2016 04:00,2,0.000,ALERT,213.06,301.77,59.996,1474012804,"274151322000094","219011344069620",0.00,17.80,0,300.27,303.28,0.0,0.0,0.000,673827.0,673827.0,940,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012824,1008768.00
09/16/2016 04:00,2,0.000,ALERT,213.74,305.38,59.975,1474012804,"201051344000579","219011344069620",0.00,17.80,0,303.58,307.18,0.0,0.0,0.000,565913.8,565913.8,917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012826,1008769.00
09/16/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1474012804,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,559090.7,559090.7,916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012828,1008770.00
09/16/2016 04:00,2,0.000,ALERT,213.06,301.47,59.981,1474012804,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,560546.0,560546.0,917,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012830,1008771.00
09/16/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1474012804,"201051344000417","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,551609.3,551609.3,916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012832,1008772.00
09/16/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1474012804,"274151322000083","219011344069620",0.00,18.00,0,301.47,304.48,0.0,0.0,0.000,811558.5,811558.5,914,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012833,1008773.00
09/16/2016 04:00,2,0.000,ALERT,213.51,302.07,59.981,1474012804,"274151322000076","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,866254.3,866254.3,920,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012835,1008774.00
09/16/2016 04:00,2,0.000,ALERT,213.74,305.68,59.970,1474012804,"201051344000868","219011344069620",0.00,17.50,0,303.58,307.48,0.0,0.0,0.000,550358.6,550358.6,919,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012837,1008775.00
09/16/2016 04:00,2,0.000,ALERT,213.06,303.28,59.975,1474012804,"274151322000095","219011344069620",0.00,17.80,0,302.07,305.08,0.0,0.0,0.000,857519.8,857519.8,919,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012839,1008776.00
09/16/2016 04:00,2,0.000,ALERT,213.74,304.78,59.975,1474012804,"201051344000988","219011344069620",0.00,17.50,0,300.57,306.58,0.0,0.0,0.000,532566.6,532566.6,921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012841,1008777.00
09/16/2016 04:00,2,0.000,ALERT,212.83,301.17,59.981,1474012804,"201051344001025","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,560716.1,560716.1,916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012842,1008778.00
09/16/2016 04:00,2,0.000,ALERT,213.74,305.08,59.981,1474012804,"201051344000458","219011344069620",0.00,18.00,0,303.28,307.48,0.0,0.0,0.000,557730.9,557730.9,924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012844,1008779.00
09/16/2016 04:00,2,0.000,ALERT,214.41,305.08,59.981,1474012804,"201051344000853","219011344069620",0.00,17.30,0,303.28,306.88,0.0,0.0,0.000,557025.5,557025.5,927,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012846,1008780.00
09/16/2016 04:00,2,0.000,ALERT,213.29,301.77,59.986,1474012804,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,559771.3,559771.3,919,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012848,1008781.00
09/16/2016 04:00,2,0.000,ALERT,213.06,301.47,59.970,1474012804,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,556720.4,556720.4,917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012850,1008782.00
09/16/2016 04:00,2,0.000,ALERT,213.51,302.37,59.975,1474012804,"201051344001145","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,561923.0,561923.0,917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012852,1008783.00
09/16/2016 04:00,2,0.000,ALERT,213.29,301.47,59.981,1474012804,"201051344000651","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,555037.7,555037.7,913,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012853,1008784.00
09/16/2016 04:00,2,0.000,ALERT,212.61,302.07,59.970,1474012804,"274151322000088","219011344069620",0.00,18.70,0,300.87,303.88,0.0,0.0,0.000,781077.1,781077.1,916,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012855,1008785.00
09/16/2016 04:00,2,0.000,ALERT,213.51,301.47,59.975,1474012804,"274151322000068","219011344069620",0.00,19.00,0,300.27,302.98,0.0,0.0,0.000,674273.2,674273.2,939,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012857,1008786.00
09/16/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1474012804,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,551175.6,551175.6,914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012859,1008787.00
09/16/2016 04:00,2,0.000,ALERT,213.74,305.98,59.975,1474012804,"201051344000594","219011344069620",0.00,17.50,0,302.68,307.18,0.0,0.0,0.000,562122.2,562122.2,918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012861,1008788.00
09/16/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1474012804,"201051344001203","219011344069620",0.00,17.50,0,299.37,304.78,0.0,0.0,0.000,559394.7,559394.7,918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012862,1008789.00
09/16/2016 04:00,2,0.000,ALERT,212.83,302.98,59.970,1474012804,"274151322000054","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,797139.6,797139.6,912,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012864,1008790.00
09/16/2016 04:00,2,0.000,ALERT,214.19,304.78,59.970,1474012804,"201051344000867","219011344069620",0.00,17.80,0,302.37,307.18,0.0,0.0,0.000,549426.0,549426.0,920,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012866,1008791.00
09/16/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1474012804,"201051344001093","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,556100.1,556100.1,919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012868,1008792.00
09/16/2016 04:00,2,0.000,ALERT,213.74,305.38,59.970,1474012804,"201051344000900","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,566250.4,566250.4,921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012870,1008793.00
09/16/2016 04:00,2,0.000,ALERT,213.96,304.48,59.965,1474012804,"201051344000648","219011344069620",0.00,17.00,0,302.07,306.58,0.0,0.0,0.000,554963.2,554963.2,917,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012871,1008794.00
09/16/2016 04:00,2,0.000,ALERT,213.74,305.38,59.981,1474012804,"201051344000569","219011344069620",0.00,17.50,0,303.58,307.48,0.0,0.0,0.000,566215.6,566215.6,922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012873,1008795.00
09/16/2016 04:00,2,0.000,ALERT,213.74,305.38,59.975,1474012804,"201051344000983","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,558698.8,558698.8,926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012875,1008796.00
09/16/2016 04:00,2,0.000,ALERT,213.96,305.38,59.965,1474012804,"201051344001158","219011344069620",0.00,17.30,0,302.07,306.28,0.0,0.0,0.000,550370.8,550370.8,919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012877,1008797.00
09/16/2016 04:00,2,0.000,ALERT,214.19,305.98,59.970,1474012804,"201051344000576","219011344069620",0.00,17.30,0,302.37,306.88,0.0,0.0,0.000,557936.6,557936.6,924,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474012879,1008798.00
09/16/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1474012804,"274151322000087","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,769242.4,769242.4,923,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474012880,1008799.00
09/16/2016 04:15,2,0.000,ALERT,213.96,304.18,60.002,1474013704,"201051344000645","219011344069620",0.00,17.80,0,302.68,306.58,0.0,0.0,0.000,557415.5,557415.5,923,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013706,1008800.00
09/16/2016 04:15,2,0.000,ALERT,213.06,302.37,60.002,1474013704,"274151322000085","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,796816.4,796816.4,918,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013708,1008801.00
09/16/2016 04:15,2,0.000,ALERT,214.19,304.18,59.996,1474013704,"201051344000633","219011344069620",0.00,17.30,0,300.87,306.28,0.0,0.0,0.000,548987.4,548987.4,922,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013710,1008802.00
09/16/2016 04:15,2,0.000,ALERT,213.51,304.48,59.965,1474013704,"201051344000469","219011344069620",0.00,17.00,0,301.77,306.28,0.0,0.0,0.000,551576.2,551576.2,929,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013712,1008803.00
09/16/2016 04:15,2,0.000,ALERT,212.61,301.77,60.034,1474013704,"201051344000646","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,552116.4,552116.4,918,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013713,1008804.00
09/16/2016 04:15,2,0.000,ALERT,212.61,302.68,60.002,1474013704,"274151322000052","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,819003.9,819003.9,917,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013715,1008805.00
09/16/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1474013704,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,562047.3,562047.3,922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013717,1008806.00
09/16/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1474013704,"201051344001230","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,555119.3,555119.3,919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013719,1008807.00
09/16/2016 04:15,2,0.000,ALERT,213.29,302.68,60.002,1474013704,"201051344000582","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,547884.4,547884.4,916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013721,1008808.00
09/16/2016 04:15,2,0.000,ALERT,212.38,301.77,59.996,1474013704,"201051344000955","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,561836.8,561836.8,916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013723,1008809.00
09/16/2016 04:15,2,0.000,ALERT,212.83,301.77,60.018,1474013704,"274151322000094","219011344069620",0.00,17.80,0,299.97,302.98,0.0,0.0,0.000,673827.0,673827.0,942,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013724,1008810.00
