ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 04:15,2,0.000,ALERT,213.51,305.08,60.002,1474013704,"201051344000579","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,565913.8,565913.8,919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013726,1008811.00
09/16/2016 04:15,2,0.000,ALERT,212.83,302.37,60.018,1474013704,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,559090.7,559090.7,918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013728,1008812.00
09/16/2016 04:15,2,0.000,ALERT,213.06,301.77,60.002,1474013704,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,560546.0,560546.0,919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013730,1008813.00
09/16/2016 04:15,2,0.000,ALERT,213.06,301.47,60.007,1474013704,"201051344000417","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,551609.3,551609.3,918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013731,1008814.00
09/16/2016 04:15,2,0.000,ALERT,212.83,302.37,59.996,1474013704,"274151322000083","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,811558.5,811558.5,916,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013733,1008815.00
09/16/2016 04:15,2,0.000,ALERT,213.51,302.37,60.012,1474013704,"274151322000076","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,866254.3,866254.3,922,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013735,1008816.00
09/16/2016 04:15,2,0.000,ALERT,213.51,305.08,60.007,1474013704,"201051344000868","219011344069620",0.00,17.50,0,303.58,307.48,0.0,0.0,0.000,550358.6,550358.6,921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013737,1008817.00
09/16/2016 04:15,2,0.000,ALERT,212.83,303.28,59.991,1474013704,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,857519.8,857519.8,921,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013739,1008818.00
09/16/2016 04:15,2,0.000,ALERT,213.51,304.48,60.002,1474013704,"201051344000988","219011344069620",0.00,17.80,0,300.27,306.28,0.0,0.0,0.000,532566.6,532566.6,923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013740,1008819.00
09/16/2016 04:15,2,0.000,ALERT,212.83,301.17,60.028,1474013704,"201051344001025","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,560716.1,560716.1,918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013742,1008820.00
09/16/2016 04:15,2,0.000,ALERT,213.51,305.08,60.002,1474013704,"201051344000458","219011344069620",0.00,18.30,0,302.98,307.48,0.0,0.0,0.000,557730.9,557730.9,926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013744,1008821.00
09/16/2016 04:15,2,0.000,ALERT,214.19,304.48,60.007,1474013704,"201051344000853","219011344069620",0.00,17.50,0,302.98,306.88,0.0,0.0,0.000,557025.5,557025.5,929,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013746,1008822.00
09/16/2016 04:15,2,0.000,ALERT,213.06,302.07,60.012,1474013704,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,559771.3,559771.3,921,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013748,1008823.00
09/16/2016 04:15,2,0.000,ALERT,213.06,301.47,60.028,1474013704,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,556720.4,556720.4,919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013750,1008824.00
09/16/2016 04:15,2,0.000,ALERT,213.29,302.37,60.007,1474013704,"201051344001145","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,561923.0,561923.0,919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013751,1008825.00
09/16/2016 04:15,2,0.000,ALERT,213.06,301.17,60.007,1474013704,"201051344000651","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,555037.7,555037.7,915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013753,1008826.00
09/16/2016 04:15,2,0.000,ALERT,212.61,302.68,60.007,1474013704,"274151322000088","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,781077.1,781077.1,918,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013755,1008827.00
09/16/2016 04:15,2,0.000,ALERT,213.51,301.77,59.996,1474013704,"274151322000068","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,674273.2,674273.2,941,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013757,1008828.00
09/16/2016 04:15,2,0.000,ALERT,212.61,301.77,60.012,1474013704,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,551175.6,551175.6,916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013759,1008829.00
09/16/2016 04:15,2,0.000,ALERT,213.29,305.38,59.996,1474013704,"201051344000594","219011344069620",0.00,17.50,0,302.68,307.48,0.0,0.0,0.000,562122.2,562122.2,920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013760,1008830.00
09/16/2016 04:15,2,0.000,ALERT,213.06,301.47,59.996,1474013704,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,559394.7,559394.7,920,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013762,1008831.00
09/16/2016 04:15,2,0.000,ALERT,212.83,302.68,60.002,1474013704,"274151322000054","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,797139.6,797139.6,914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013764,1008832.00
09/16/2016 04:15,2,0.000,ALERT,213.96,304.48,60.007,1474013704,"201051344000867","219011344069620",0.00,18.00,0,302.68,306.88,0.0,0.0,0.000,549426.0,549426.0,922,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013766,1008833.00
09/16/2016 04:15,2,0.000,ALERT,212.83,301.47,60.007,1474013704,"201051344001093","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,556100.1,556100.1,921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013768,1008834.00
09/16/2016 04:15,2,0.000,ALERT,213.29,304.18,60.007,1474013704,"201051344000900","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,566250.4,566250.4,923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013770,1008835.00
09/16/2016 04:15,2,0.000,ALERT,213.96,303.88,60.007,1474013704,"201051344000648","219011344069620",0.00,17.30,0,302.37,306.58,0.0,0.0,0.000,554963.2,554963.2,919,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013771,1008836.00
09/16/2016 04:15,2,0.000,ALERT,213.74,305.08,60.034,1474013704,"201051344000569","219011344069620",0.00,17.50,0,303.28,307.48,0.0,0.0,0.000,566215.6,566215.6,924,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013773,1008837.00
09/16/2016 04:15,2,0.000,ALERT,213.74,304.78,59.996,1474013704,"201051344000983","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,558698.8,558698.8,928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013775,1008838.00
09/16/2016 04:15,2,0.000,ALERT,213.51,304.18,59.996,1474013704,"201051344001158","219011344069620",0.00,17.30,0,302.07,306.58,0.0,0.0,0.000,550370.8,550370.8,921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474013777,1008839.00
09/16/2016 04:15,2,0.000,ALERT,214.19,305.08,59.991,1474013704,"201051344000576","219011344069620",0.00,17.50,0,302.68,307.18,0.0,0.0,0.000,557936.6,557936.6,926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013779,1008840.00
09/16/2016 04:15,2,0.000,ALERT,213.06,302.07,59.991,1474013704,"274151322000087","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,769242.4,769242.4,925,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474013781,1008841.00
09/16/2016 04:30,2,0.000,ALERT,214.19,304.78,59.975,1474014603,"201051344000645","219011344069620",0.00,18.00,0,302.68,306.28,0.0,0.0,0.000,557415.5,557415.5,925,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014605,1008842.00
09/16/2016 04:30,2,0.000,ALERT,213.29,302.98,60.007,1474014603,"274151322000085","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,796816.4,796816.4,920,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014607,1008843.00
09/16/2016 04:30,2,0.000,ALERT,214.41,304.48,59.928,1474014603,"201051344000633","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,548987.4,548987.4,924,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014609,1008844.00
09/16/2016 04:30,2,0.000,ALERT,213.96,304.78,59.975,1474014603,"201051344000469","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,551576.2,551576.2,931,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014611,1008845.00
09/16/2016 04:30,2,0.000,ALERT,212.61,301.17,59.996,1474014603,"201051344000646","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,552116.4,552116.4,920,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014612,1008846.00
09/16/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1474014603,"274151322000052","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,819003.9,819003.9,919,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014614,1008847.00
09/16/2016 04:30,2,0.000,ALERT,213.06,301.47,60.007,1474014603,"201051344000585","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,562047.3,562047.3,924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014616,1008848.00
09/16/2016 04:30,2,0.000,ALERT,212.61,301.17,59.981,1474014603,"201051344001230","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,555119.3,555119.3,921,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014618,1008849.00
09/16/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1474014603,"201051344000582","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,547884.4,547884.4,918,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014620,1008850.00
09/16/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1474014603,"201051344000955","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,561836.8,561836.8,918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014621,1008851.00
09/16/2016 04:30,2,0.000,ALERT,212.83,302.07,59.959,1474014603,"274151322000094","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,673827.0,673827.0,944,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014623,1008852.00
09/16/2016 04:30,2,0.000,ALERT,213.74,305.38,59.975,1474014603,"201051344000579","219011344069620",0.00,18.00,0,303.28,306.88,0.0,0.0,0.000,565913.8,565913.8,921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014625,1008853.00
09/16/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1474014603,"201051344000890","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,559090.7,559090.7,920,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014627,1008854.00
09/16/2016 04:30,2,0.000,ALERT,212.83,301.17,59.986,1474014603,"201051344000438","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,560546.0,560546.0,921,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014629,1008855.00
09/16/2016 04:30,2,0.000,ALERT,212.83,300.57,59.986,1474014603,"201051344000417","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,551609.3,551609.3,920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014630,1008856.00
09/16/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1474014603,"274151322000083","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,811558.5,811558.5,918,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014632,1008857.00
09/16/2016 04:30,2,0.000,ALERT,213.51,302.68,59.981,1474014603,"274151322000076","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,866254.3,866254.3,924,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014634,1008858.00
09/16/2016 04:30,2,0.000,ALERT,213.74,305.68,59.981,1474014603,"201051344000868","219011344069620",0.00,17.50,0,303.28,306.88,0.0,0.0,0.000,550358.6,550358.6,923,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014636,1008859.00
09/16/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1474014603,"274151322000095","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,857519.8,857519.8,923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014638,1008860.00
09/16/2016 04:30,2,0.000,ALERT,213.74,304.78,59.986,1474014603,"201051344000988","219011344069620",0.00,17.80,0,300.27,305.98,0.0,0.0,0.000,532566.6,532566.6,925,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014640,1008861.00
09/16/2016 04:30,2,0.000,ALERT,212.61,300.57,59.944,1474014603,"201051344001025","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,560716.1,560716.1,920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014641,1008862.00
09/16/2016 04:30,2,0.000,ALERT,213.74,305.08,60.012,1474014603,"201051344000458","219011344069620",0.00,18.30,0,302.98,306.88,0.0,0.0,0.000,557730.9,557730.9,928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014643,1008863.00
09/16/2016 04:30,2,0.000,ALERT,214.19,304.78,59.981,1474014603,"201051344000853","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,557025.5,557025.5,931,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014645,1008864.00
09/16/2016 04:30,2,0.000,ALERT,213.06,301.17,59.975,1474014603,"201051344000685","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,559771.3,559771.3,923,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014647,1008865.00
09/16/2016 04:30,2,0.000,ALERT,212.83,300.87,59.986,1474014603,"201051344000917","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,556720.4,556720.4,921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014649,1008866.00
09/16/2016 04:30,2,0.000,ALERT,213.06,301.77,59.954,1474014603,"201051344001145","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,561923.0,561923.0,921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014651,1008867.00
09/16/2016 04:30,2,0.000,ALERT,212.83,300.57,59.986,1474014603,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,555037.7,555037.7,917,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014652,1008868.00
09/16/2016 04:30,2,0.000,ALERT,212.38,301.77,59.981,1474014603,"274151322000088","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,781077.1,781077.1,920,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014654,1008869.00
09/16/2016 04:30,2,0.000,ALERT,213.51,301.47,60.007,1474014603,"274151322000068","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,674273.2,674273.2,943,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014656,1008870.00
09/16/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1474014603,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,551175.6,551175.6,918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014658,1008871.00
09/16/2016 04:30,2,0.000,ALERT,213.51,305.68,59.944,1474014603,"201051344000594","219011344069620",0.00,17.80,0,302.68,306.88,0.0,0.0,0.000,562122.2,562122.2,922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014660,1008872.00
09/16/2016 04:30,2,0.000,ALERT,213.06,301.47,59.991,1474014603,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,559394.7,559394.7,922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014661,1008873.00
09/16/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1474014603,"274151322000054","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,797139.6,797139.6,916,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014663,1008874.00
09/16/2016 04:30,2,0.000,ALERT,214.19,304.78,59.975,1474014603,"201051344000867","219011344069620",0.00,18.00,0,302.37,306.88,0.0,0.0,0.000,549426.0,549426.0,924,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014665,1008875.00
09/16/2016 04:30,2,0.000,ALERT,213.29,301.77,59.986,1474014603,"201051344001093","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,556100.1,556100.1,923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014667,1008876.00
09/16/2016 04:30,2,0.000,ALERT,213.74,305.08,60.012,1474014603,"201051344000900","219011344069620",0.00,17.80,0,302.68,305.98,0.0,0.0,0.000,566250.4,566250.4,925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014668,1008877.00
09/16/2016 04:30,2,0.000,ALERT,214.19,304.48,59.981,1474014603,"201051344000648","219011344069620",0.00,17.30,0,302.07,306.28,0.0,0.0,0.000,554963.2,554963.2,921,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014670,1008878.00
09/16/2016 04:30,2,0.000,ALERT,213.96,305.68,59.986,1474014603,"201051344000569","219011344069620",0.00,17.80,0,303.58,307.18,0.0,0.0,0.000,566215.6,566215.6,926,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014672,1008879.00
09/16/2016 04:30,2,0.000,ALERT,213.96,305.38,60.002,1474014603,"201051344000983","219011344069620",0.00,18.00,0,302.98,306.88,0.0,0.0,0.000,558698.8,558698.8,930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474014674,1008880.00
09/16/2016 04:30,2,0.000,ALERT,213.74,304.48,59.975,1474014603,"201051344001158","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,550370.8,550370.8,923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014676,1008881.00
09/16/2016 04:30,2,0.000,ALERT,214.19,305.38,59.975,1474014603,"201051344000576","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,557936.6,557936.6,928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014677,1008882.00
09/16/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1474014603,"274151322000087","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,769242.4,769242.4,927,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474014679,1008883.00
09/16/2016 04:45,2,0.000,ALERT,214.19,304.78,59.991,1474015503,"201051344000645","219011344069620",0.00,18.00,0,290.65,306.28,0.0,0.0,0.000,557415.5,557415.5,927,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015505,1008884.00
09/16/2016 04:45,2,0.000,ALERT,213.29,302.68,60.034,1474015503,"274151322000085","219011344069620",0.00,18.30,0,289.15,305.38,0.0,0.0,0.000,796816.4,796816.4,922,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015507,1008885.00
09/16/2016 04:45,2,0.000,ALERT,214.41,304.48,60.002,1474015503,"201051344000633","219011344069620",0.00,17.30,0,289.45,305.98,0.0,0.0,0.000,548987.4,548987.4,926,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474015509,1008886.00
09/16/2016 04:45,2,0.000,ALERT,213.96,304.78,59.996,1474015503,"201051344000469","219011344069620",0.00,17.30,0,290.05,305.98,0.0,0.0,0.000,551576.2,551576.2,933,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015510,1008887.00
09/16/2016 04:45,2,0.000,ALERT,212.83,301.17,60.018,1474015503,"201051344000646","219011344069620",0.00,17.50,0,287.65,302.68,0.0,0.0,0.000,552116.4,552116.4,922,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474015512,1008888.00
09/16/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1474015503,"274151322000052","219011344069620",0.00,18.70,0,288.85,305.98,0.0,0.0,0.000,819003.9,819003.9,921,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015514,1008889.00
09/16/2016 04:45,2,0.000,ALERT,213.29,301.47,59.996,1474015503,"201051344000585","219011344069620",0.00,17.80,0,287.65,302.98,0.0,0.0,0.000,562047.3,562047.3,926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015516,1008890.00
09/16/2016 04:45,2,0.000,ALERT,212.83,301.77,60.002,1474015503,"201051344001230","219011344069620",0.00,17.50,0,288.55,303.28,0.0,0.0,0.000,555119.3,555119.3,923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015517,1008891.00
09/16/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1474015503,"201051344000582","219011344069620",0.00,17.50,0,288.85,303.58,0.0,0.0,0.000,547884.4,547884.4,920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015519,1008892.00
09/16/2016 04:45,2,0.000,ALERT,212.61,301.47,59.991,1474015503,"201051344000955","219011344069620",0.00,17.80,0,288.25,302.68,0.0,0.0,0.000,561836.8,561836.8,920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015521,1008893.00
09/16/2016 04:45,2,0.000,ALERT,213.06,301.77,60.018,1474015503,"274151322000094","219011344069620",0.00,17.80,0,288.85,304.78,0.0,0.0,0.000,673827.0,673827.0,946,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015523,1008894.00
09/16/2016 04:45,2,0.000,ALERT,213.74,305.38,59.949,1474015503,"201051344000579","219011344069620",0.00,18.00,0,291.55,306.88,0.0,0.0,0.000,565913.8,565913.8,923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015525,1008895.00
09/16/2016 04:45,2,0.000,ALERT,212.83,301.77,59.954,1474015503,"201051344000890","219011344069620",0.00,17.80,0,288.85,303.88,0.0,0.0,0.000,559090.7,559090.7,922,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015526,1008896.00
09/16/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1474015503,"201051344000438","219011344069620",0.00,17.50,0,288.25,303.28,0.0,0.0,0.000,560546.0,560546.0,923,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015528,1008897.00
09/16/2016 04:45,2,0.000,ALERT,213.29,300.87,59.986,1474015503,"201051344000417","219011344069620",0.00,17.80,0,287.65,302.37,0.0,0.0,0.000,551609.3,551609.3,922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015530,1008898.00
09/16/2016 04:45,2,0.000,ALERT,212.83,303.58,59.986,1474015503,"274151322000083","219011344069620",0.00,18.00,0,289.45,306.28,0.0,0.0,0.000,811558.5,811558.5,920,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015532,1008899.00
09/16/2016 04:45,2,0.000,ALERT,213.51,302.98,59.991,1474015503,"274151322000076","219011344069620",0.00,18.30,0,289.15,305.68,0.0,0.0,0.000,866254.3,866254.3,926,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015534,1008900.00
09/16/2016 04:45,2,0.000,ALERT,213.74,305.08,59.991,1474015503,"201051344000868","219011344069620",0.00,17.50,0,291.55,307.48,0.0,0.0,0.000,550358.6,550358.6,925,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015535,1008901.00
09/16/2016 04:45,2,0.000,ALERT,213.06,303.88,59.991,1474015503,"274151322000095","219011344069620",0.00,17.80,0,290.35,306.58,0.0,0.0,0.000,857519.8,857519.8,925,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015537,1008902.00
09/16/2016 04:45,2,0.000,ALERT,213.74,304.48,59.986,1474015503,"201051344000988","219011344069620",0.00,18.00,0,288.85,305.98,0.0,0.0,0.000,532566.6,532566.6,927,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015539,1008903.00
09/16/2016 04:45,2,0.000,ALERT,212.83,300.87,59.991,1474015503,"201051344001025","219011344069620",0.00,17.30,0,287.65,303.58,0.0,0.0,0.000,560716.1,560716.1,922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015541,1008904.00
09/16/2016 04:45,2,0.000,ALERT,213.74,304.78,59.991,1474015503,"201051344000458","219011344069620",0.00,18.30,0,290.95,307.18,0.0,0.0,0.000,557730.9,557730.9,930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015543,1008905.00
09/16/2016 04:45,2,0.000,ALERT,214.19,304.48,59.996,1474015503,"201051344000853","219011344069620",0.00,17.50,0,290.95,306.58,0.0,0.0,0.000,557025.5,557025.5,933,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015545,1008906.00
09/16/2016 04:45,2,0.000,ALERT,213.29,301.47,60.028,1474015503,"201051344000685","219011344069620",0.00,17.80,0,288.25,302.98,0.0,0.0,0.000,559771.3,559771.3,925,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015547,1008907.00
09/16/2016 04:45,2,0.000,ALERT,213.06,300.87,59.954,1474015503,"201051344000917","219011344069620",0.00,18.30,0,287.05,302.37,0.0,0.0,0.000,556720.4,556720.4,923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015549,1008908.00
09/16/2016 04:45,2,0.000,ALERT,213.29,301.77,59.986,1474015503,"201051344001145","219011344069620",0.00,17.50,0,288.85,303.58,0.0,0.0,0.000,561923.0,561923.0,923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015550,1008909.00
09/16/2016 04:45,2,0.000,ALERT,213.06,300.87,59.986,1474015503,"201051344000651","219011344069620",0.00,17.00,0,287.65,302.37,0.0,0.0,0.000,555037.7,555037.7,919,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474015552,1008910.00
09/16/2016 04:45,2,0.000,ALERT,212.38,302.98,59.970,1474015503,"274151322000088","219011344069620",0.00,19.00,0,288.85,305.68,0.0,0.0,0.000,781077.1,781077.1,922,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015554,1008911.00
09/16/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1474015503,"274151322000068","219011344069620",0.00,19.00,0,288.55,304.78,0.0,0.0,0.000,674273.2,674273.2,945,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015556,1008912.00
09/16/2016 04:45,2,0.000,ALERT,212.61,301.47,59.981,1474015503,"201051344001135","219011344069620",0.00,17.50,0,288.25,303.58,0.0,0.0,0.000,551175.6,551175.6,920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015558,1008913.00
09/16/2016 04:45,2,0.000,ALERT,213.51,305.38,59.981,1474015503,"201051344000594","219011344069620",0.00,17.80,0,290.95,306.88,0.0,0.0,0.000,562122.2,562122.2,924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015560,1008914.00
09/16/2016 04:45,2,0.000,ALERT,213.06,301.17,60.012,1474015503,"201051344001203","219011344069620",0.00,17.50,0,288.25,305.08,0.0,0.0,0.000,559394.7,559394.7,924,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015561,1008915.00
09/16/2016 04:45,2,0.000,ALERT,212.83,303.58,59.975,1474015503,"274151322000054","219011344069620",0.00,19.00,0,289.15,305.98,0.0,0.0,0.000,797139.6,797139.6,918,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015563,1008916.00
09/16/2016 04:45,2,0.000,ALERT,213.96,304.48,59.981,1474015503,"201051344000867","219011344069620",0.00,17.80,0,290.65,306.88,0.0,0.0,0.000,549426.0,549426.0,926,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015565,1008917.00
09/16/2016 04:45,2,0.000,ALERT,213.06,301.47,59.981,1474015503,"201051344001093","219011344069620",0.00,18.30,0,288.25,303.28,0.0,0.0,0.000,556100.1,556100.1,925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015567,1008918.00
09/16/2016 04:45,2,0.000,ALERT,213.74,304.48,59.944,1474015503,"201051344000900","219011344069620",0.00,17.50,0,290.65,306.58,0.0,0.0,0.000,566250.4,566250.4,927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015569,1008919.00
09/16/2016 04:45,2,0.000,ALERT,213.96,304.18,59.970,1474015503,"201051344000648","219011344069620",0.00,17.30,0,290.35,306.88,0.0,0.0,0.000,554963.2,554963.2,923,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015570,1008920.00
09/16/2016 04:45,2,0.000,ALERT,213.74,305.08,60.023,1474015503,"201051344000569","219011344069620",0.00,17.80,0,291.55,307.18,0.0,0.0,0.000,566215.6,566215.6,928,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474015572,1008921.00
09/16/2016 04:45,2,0.000,ALERT,213.74,305.08,59.981,1474015503,"201051344000983","219011344069620",0.00,18.00,0,291.25,306.88,0.0,0.0,0.000,558698.8,558698.8,932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015574,1008922.00
09/16/2016 04:45,2,0.000,ALERT,213.74,304.18,59.975,1474015503,"201051344001158","219011344069620",0.00,17.50,0,290.35,305.98,0.0,0.0,0.000,550370.8,550370.8,925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015576,1008923.00
09/16/2016 04:45,2,0.000,ALERT,214.19,305.08,59.975,1474015503,"201051344000576","219011344069620",0.00,17.50,0,291.25,306.88,0.0,0.0,0.000,557936.6,557936.6,930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015578,1008924.00
09/16/2016 04:45,2,0.000,ALERT,213.06,302.07,59.981,1474015503,"274151322000087","219011344069620",0.00,19.00,0,288.55,305.38,0.0,0.0,0.000,769242.4,769242.4,929,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474015579,1008925.00
09/16/2016 05:00,2,0.000,ALERT,214.19,304.48,59.975,1474016403,"201051344000645","219011344069620",0.00,18.00,0,302.68,306.28,0.0,0.0,0.000,557415.5,557415.5,929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016405,1008926.00
09/16/2016 05:00,2,0.000,ALERT,213.06,302.07,59.965,1474016403,"274151322000085","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,796816.4,796816.4,924,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016407,1008927.00
09/16/2016 05:00,2,0.000,ALERT,214.19,304.48,59.965,1474016403,"201051344000633","219011344069620",0.00,17.30,0,301.17,305.98,0.0,0.0,0.000,548987.4,548987.4,928,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016409,1008928.00
09/16/2016 05:00,2,0.000,ALERT,213.74,304.48,59.959,1474016403,"201051344000469","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,551576.2,551576.2,935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016411,1008929.00
09/16/2016 05:00,2,0.000,ALERT,212.61,301.47,59.912,1474016403,"201051344000646","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,552116.4,552116.4,924,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016412,1008930.00
09/16/2016 05:00,2,0.000,ALERT,212.61,302.37,59.949,1474016403,"274151322000052","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,819003.9,819003.9,923,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016414,1008931.00
09/16/2016 05:00,2,0.000,ALERT,213.06,301.77,59.965,1474016403,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,562047.3,562047.3,928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016416,1008932.00
09/16/2016 05:00,2,0.000,ALERT,212.83,301.77,59.970,1474016403,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,555119.3,555119.3,925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016418,1008933.00
09/16/2016 05:00,2,0.000,ALERT,213.29,302.07,60.002,1474016403,"201051344000582","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,547884.4,547884.4,922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016420,1008934.00
09/16/2016 05:00,2,0.000,ALERT,212.61,301.47,59.965,1474016403,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,561836.8,561836.8,922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016421,1008935.00
09/16/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1474016403,"274151322000094","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,673827.0,673827.0,948,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016423,1008936.00
09/16/2016 05:00,2,0.000,ALERT,213.74,305.08,59.965,1474016403,"201051344000579","219011344069620",0.00,18.00,0,303.28,307.18,0.0,0.0,0.000,565913.8,565913.8,925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016425,1008937.00
09/16/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1474016403,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,559090.7,559090.7,924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016427,1008938.00
09/16/2016 05:00,2,0.000,ALERT,213.06,301.47,59.986,1474016403,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,560546.0,560546.0,925,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016429,1008939.00
09/16/2016 05:00,2,0.000,ALERT,213.06,300.87,59.954,1474016403,"201051344000417","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,551609.3,551609.3,924,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016430,1008940.00
09/16/2016 05:00,2,0.000,ALERT,212.83,302.68,59.944,1474016403,"274151322000083","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,811558.5,811558.5,922,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016432,1008941.00
09/16/2016 05:00,2,0.000,ALERT,213.51,302.68,59.975,1474016403,"274151322000076","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,866254.3,866254.3,928,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016434,1008942.00
09/16/2016 05:00,2,0.000,ALERT,213.74,305.38,59.954,1474016403,"201051344000868","219011344069620",0.00,17.50,0,303.58,306.88,0.0,0.0,0.000,550358.6,550358.6,927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016436,1008943.00
09/16/2016 05:00,2,0.000,ALERT,212.83,302.98,59.944,1474016403,"274151322000095","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,857519.8,857519.8,927,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016438,1008944.00
09/16/2016 05:00,2,0.000,ALERT,213.74,304.78,59.954,1474016403,"201051344000988","219011344069620",0.00,17.80,0,299.97,305.98,0.0,0.0,0.000,532566.6,532566.6,929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016440,1008945.00
09/16/2016 05:00,2,0.000,ALERT,212.83,300.87,59.954,1474016403,"201051344001025","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,560716.1,560716.1,924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016441,1008946.00
09/16/2016 05:00,2,0.000,ALERT,213.74,304.78,60.002,1474016403,"201051344000458","219011344069620",0.00,18.30,0,302.68,306.88,0.0,0.0,0.000,557730.9,557730.9,932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016443,1008947.00
09/16/2016 05:00,2,0.000,ALERT,214.19,304.78,59.954,1474016403,"201051344000853","219011344069620",0.00,17.50,0,302.98,306.28,0.0,0.0,0.000,557025.5,557025.5,935,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016445,1008948.00
09/16/2016 05:00,2,0.000,ALERT,213.29,301.47,59.922,1474016403,"201051344000685","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,559771.3,559771.3,927,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016447,1008949.00
09/16/2016 05:00,2,0.000,ALERT,213.06,300.87,59.938,1474016403,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,556720.4,556720.4,925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016449,1008950.00
09/16/2016 05:00,2,0.000,ALERT,213.29,302.07,59.959,1474016403,"201051344001145","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,561923.0,561923.0,925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016450,1008951.00
09/16/2016 05:00,2,0.000,ALERT,213.06,300.87,59.970,1474016403,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,555037.7,555037.7,921,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016452,1008952.00
09/16/2016 05:00,2,0.000,ALERT,212.38,302.07,59.959,1474016403,"274151322000088","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,781077.1,781077.1,924,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016454,1008953.00
09/16/2016 05:00,2,0.000,ALERT,213.51,301.77,59.954,1474016403,"274151322000068","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,674273.2,674273.2,947,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016456,1008954.00
09/16/2016 05:00,2,0.000,ALERT,212.83,301.47,59.970,1474016403,"201051344001135","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,551175.6,551175.6,922,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016458,1008955.00
