ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 05:00,2,0.000,ALERT,213.51,305.38,59.959,1474016403,"201051344000594","219011344069620",0.00,17.80,0,302.68,306.88,0.0,0.0,0.000,562122.2,562122.2,926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016459,1008956.00
09/16/2016 05:00,2,0.000,ALERT,212.83,300.87,59.949,1474016403,"201051344001203","219011344069620",0.00,17.50,0,299.07,305.08,0.0,0.0,0.000,559394.7,559394.7,926,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016461,1008957.00
09/16/2016 05:00,2,0.000,ALERT,212.83,301.77,59.944,1474016403,"274151322000054","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,797139.6,797139.6,920,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016463,1008958.00
09/16/2016 05:00,2,0.000,ALERT,213.96,304.48,59.981,1474016403,"201051344000867","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,549426.0,549426.0,928,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016465,1008959.00
09/16/2016 05:00,2,0.000,ALERT,212.83,301.47,59.996,1474016403,"201051344001093","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,556100.1,556100.1,927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016467,1008960.00
09/16/2016 05:00,2,0.000,ALERT,213.51,304.78,59.954,1474016403,"201051344000900","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,566250.4,566250.4,929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016468,1008961.00
09/16/2016 05:00,2,0.000,ALERT,213.96,304.18,59.959,1474016403,"201051344000648","219011344069620",0.00,17.30,0,302.37,306.28,0.0,0.0,0.000,554963.2,554963.2,925,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016470,1008962.00
09/16/2016 05:00,2,0.000,ALERT,213.74,305.08,59.954,1474016403,"201051344000569","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,566215.6,566215.6,930,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016472,1008963.00
09/16/2016 05:00,2,0.000,ALERT,213.74,304.78,59.933,1474016403,"201051344000983","219011344069620",0.00,17.80,0,302.98,306.88,0.0,0.0,0.000,558698.8,558698.8,934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016474,1008964.00
09/16/2016 05:00,2,0.000,ALERT,213.74,304.48,59.922,1474016403,"201051344001158","219011344069620",0.00,17.30,0,302.07,305.68,0.0,0.0,0.000,550370.8,550370.8,927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474016476,1008965.00
09/16/2016 05:00,2,0.000,ALERT,214.19,305.08,59.965,1474016403,"201051344000576","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,557936.6,557936.6,932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016477,1008966.00
09/16/2016 05:00,2,0.000,ALERT,213.06,302.37,59.959,1474016403,"274151322000087","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,769242.4,769242.4,931,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474016479,1008967.00
09/16/2016 05:15,2,0.000,ALERT,213.74,303.88,59.922,1474017303,"201051344000645","219011344069620",0.00,17.80,0,302.68,306.58,0.0,0.0,0.000,557415.5,557415.5,931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017305,1008968.00
09/16/2016 05:15,2,0.000,ALERT,212.61,302.07,59.981,1474017303,"274151322000085","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,796816.4,796816.4,926,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017307,1008969.00
09/16/2016 05:15,2,0.000,ALERT,213.74,303.88,59.970,1474017303,"201051344000633","219011344069620",0.00,17.30,0,301.17,306.58,0.0,0.0,0.000,548987.4,548987.4,930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017309,1008970.00
09/16/2016 05:15,2,0.000,ALERT,213.29,303.58,59.970,1474017303,"201051344000469","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,551576.2,551576.2,937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017311,1008971.00
09/16/2016 05:15,2,0.000,ALERT,212.16,300.27,59.970,1474017303,"201051344000646","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,552116.4,552116.4,926,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474017313,1008972.00
09/16/2016 05:15,2,0.000,ALERT,212.16,302.68,59.986,1474017303,"274151322000052","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,819003.9,819003.9,925,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017315,1008973.00
09/16/2016 05:15,2,0.000,ALERT,212.38,300.57,59.996,1474017303,"201051344000585","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,562047.3,562047.3,930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017316,1008974.00
09/16/2016 05:15,2,0.000,ALERT,212.16,300.87,59.922,1474017303,"201051344001230","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,555119.3,555119.3,927,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017318,1008975.00
09/16/2016 05:15,2,0.000,ALERT,212.83,301.17,59.996,1474017303,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,547884.4,547884.4,924,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017320,1008976.00
09/16/2016 05:15,2,0.000,ALERT,212.16,300.57,59.970,1474017303,"201051344000955","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,561836.8,561836.8,924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017322,1008977.00
09/16/2016 05:15,2,0.000,ALERT,212.16,300.87,59.922,1474017303,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,673827.0,673827.0,950,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017324,1008978.00
09/16/2016 05:15,2,0.000,ALERT,213.29,304.48,59.996,1474017303,"201051344000579","219011344069620",0.00,17.80,0,303.28,306.88,0.0,0.0,0.000,565913.8,565913.8,927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017325,1008979.00
09/16/2016 05:15,2,0.000,ALERT,212.38,301.17,59.965,1474017303,"201051344000890","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,559090.7,559090.7,926,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017327,1008980.00
09/16/2016 05:15,2,0.000,ALERT,212.61,300.87,59.965,1474017303,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,560546.0,560546.0,927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017329,1008981.00
09/16/2016 05:15,2,0.000,ALERT,212.61,299.97,59.965,1474017303,"201051344000417","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,551609.3,551609.3,926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017331,1008982.00
09/16/2016 05:15,2,0.000,ALERT,212.38,301.47,59.965,1474017303,"274151322000083","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,811558.5,811558.5,924,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017333,1008983.00
09/16/2016 05:15,2,0.000,ALERT,212.83,301.47,59.959,1474017303,"274151322000076","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,866254.3,866254.3,930,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017335,1008984.00
09/16/2016 05:15,2,0.000,ALERT,213.29,304.78,59.965,1474017303,"201051344000868","219011344069620",0.00,17.50,0,303.28,307.48,0.0,0.0,0.000,550358.6,550358.6,929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017337,1008985.00
09/16/2016 05:15,2,0.000,ALERT,212.16,302.37,59.959,1474017303,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.48,0.0,0.0,0.000,857519.8,857519.8,929,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017338,1008986.00
09/16/2016 05:15,2,0.000,ALERT,213.06,303.88,59.954,1474017303,"201051344000988","219011344069620",0.00,17.80,0,300.27,306.28,0.0,0.0,0.000,532566.6,532566.6,931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474017340,1008987.00
09/16/2016 05:15,2,0.000,ALERT,212.38,300.27,60.012,1474017303,"201051344001025","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,560716.1,560716.1,926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017342,1008988.00
09/16/2016 05:15,2,0.000,ALERT,213.06,304.18,59.965,1474017303,"201051344000458","219011344069620",0.00,18.30,0,302.98,306.88,0.0,0.0,0.000,557730.9,557730.9,934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474017344,1008989.00
09/16/2016 05:15,2,0.000,ALERT,213.74,303.88,59.954,1474017303,"201051344000853","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,557025.5,557025.5,937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017346,1008990.00
09/16/2016 05:15,2,0.000,ALERT,212.83,301.17,59.959,1474017303,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,559771.3,559771.3,929,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017347,1008991.00
09/16/2016 05:15,2,0.000,ALERT,212.61,300.27,59.965,1474017303,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,556720.4,556720.4,927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474017349,1008992.00
09/16/2016 05:15,2,0.000,ALERT,212.61,301.17,59.938,1474017303,"201051344001145","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,561923.0,561923.0,927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474017351,1008993.00
09/16/2016 05:15,2,0.000,ALERT,212.83,300.27,59.965,1474017303,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,555037.7,555037.7,923,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017353,1008994.00
09/16/2016 05:15,2,0.000,ALERT,211.93,301.17,59.965,1474017303,"274151322000088","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,781077.1,781077.1,926,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017354,1008995.00
09/16/2016 05:15,2,0.000,ALERT,213.06,300.87,59.975,1474017303,"274151322000068","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,674273.2,674273.2,949,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017356,1008996.00
09/16/2016 05:15,2,0.000,ALERT,212.16,300.87,59.970,1474017303,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,551175.6,551175.6,924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017358,1008997.00
09/16/2016 05:15,2,0.000,ALERT,213.06,304.78,59.996,1474017303,"201051344000594","219011344069620",0.00,17.50,0,302.68,307.48,0.0,0.0,0.000,562122.2,562122.2,928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017360,1008998.00
09/16/2016 05:15,2,0.000,ALERT,212.61,300.27,59.928,1474017303,"201051344001203","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,559394.7,559394.7,928,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017362,1008999.00
09/16/2016 05:15,2,0.000,ALERT,212.16,301.47,59.959,1474017303,"274151322000054","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,797139.6,797139.6,922,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017364,1009000.00
09/16/2016 05:15,2,0.000,ALERT,213.51,303.88,59.991,1474017303,"201051344000867","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,549426.0,549426.0,930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017365,1009001.00
09/16/2016 05:15,2,0.000,ALERT,212.38,300.87,59.965,1474017303,"201051344001093","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,556100.1,556100.1,929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017367,1009002.00
09/16/2016 05:15,2,0.000,ALERT,213.06,303.88,59.959,1474017303,"201051344000900","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,566250.4,566250.4,931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017369,1009003.00
09/16/2016 05:15,2,0.000,ALERT,213.51,303.58,59.944,1474017303,"201051344000648","219011344069620",0.00,17.00,0,302.37,306.28,0.0,0.0,0.000,554963.2,554963.2,927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474017371,1009004.00
09/16/2016 05:15,2,0.000,ALERT,213.29,304.48,59.965,1474017303,"201051344000569","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,566215.6,566215.6,932,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017372,1009005.00
09/16/2016 05:15,2,0.000,ALERT,213.29,304.48,59.949,1474017303,"201051344000983","219011344069620",0.00,17.80,0,303.28,306.88,0.0,0.0,0.000,558698.8,558698.8,936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017374,1009006.00
09/16/2016 05:15,2,0.000,ALERT,213.29,303.58,59.975,1474017303,"201051344001158","219011344069620",0.00,17.30,0,302.37,306.28,0.0,0.0,0.000,550370.8,550370.8,929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017376,1009007.00
09/16/2016 05:15,2,0.000,ALERT,213.74,304.48,59.959,1474017303,"201051344000576","219011344069620",0.00,17.30,0,302.98,306.88,0.0,0.0,0.000,557936.6,557936.6,934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017378,1009008.00
09/16/2016 05:15,2,0.000,ALERT,212.38,301.17,59.928,1474017303,"274151322000087","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,769242.4,769242.4,933,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474017380,1009009.00
09/16/2016 05:30,2,0.000,ALERT,213.29,302.98,59.965,1474018204,"201051344000645","219011344069620",0.00,17.80,0,302.07,305.38,0.0,0.0,0.000,557415.5,557415.5,933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018206,1009010.00
09/16/2016 05:30,2,0.000,ALERT,212.16,300.87,60.012,1474018204,"274151322000085","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,796816.4,796816.4,928,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018207,1009011.00
09/16/2016 05:30,2,0.000,ALERT,213.29,302.68,60.002,1474018204,"201051344000633","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,548987.4,548987.4,932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018209,1009012.00
09/16/2016 05:30,2,0.000,ALERT,212.83,302.68,59.975,1474018204,"201051344000469","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,551576.2,551576.2,939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018211,1009013.00
09/16/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1474018204,"201051344000646","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,552116.4,552116.4,928,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018213,1009014.00
09/16/2016 05:30,2,0.000,ALERT,211.70,301.17,59.959,1474018204,"274151322000052","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,819003.9,819003.9,927,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018215,1009015.00
09/16/2016 05:30,2,0.000,ALERT,211.93,300.27,59.991,1474018204,"201051344000585","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,562047.3,562047.3,932,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018216,1009016.00
09/16/2016 05:30,2,0.000,ALERT,211.48,300.27,59.991,1474018204,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,555119.3,555119.3,929,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018218,1009017.00
09/16/2016 05:30,2,0.000,ALERT,211.93,300.87,59.933,1474018204,"201051344000582","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,547884.4,547884.4,926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018220,1009018.00
09/16/2016 05:30,2,0.000,ALERT,211.25,299.97,59.933,1474018204,"201051344000955","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,561836.8,561836.8,926,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018222,1009019.00
09/16/2016 05:30,2,0.000,ALERT,211.93,300.57,59.944,1474018204,"274151322000094","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,673827.0,673827.0,952,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018224,1009020.00
09/16/2016 05:30,2,0.000,ALERT,212.83,303.58,59.949,1474018204,"201051344000579","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,565913.8,565913.8,929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018225,1009021.00
09/16/2016 05:30,2,0.000,ALERT,211.48,300.27,59.970,1474018204,"201051344000890","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,559090.7,559090.7,928,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018227,1009022.00
09/16/2016 05:30,2,0.000,ALERT,211.70,299.97,59.965,1474018204,"201051344000438","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,560546.0,560546.0,929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018229,1009023.00
09/16/2016 05:30,2,0.000,ALERT,211.93,301.77,59.949,1474018204,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,811558.5,811558.5,926,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018232,1009024.00
09/16/2016 05:30,2,0.000,ALERT,212.61,300.87,59.970,1474018204,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,866254.3,866254.3,932,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018234,1009025.00
09/16/2016 05:30,2,0.000,ALERT,212.61,303.58,59.975,1474018204,"201051344000868","219011344069620",0.00,17.30,0,302.68,306.28,0.0,0.0,0.000,550358.6,550358.6,931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018235,1009026.00
09/16/2016 05:30,2,0.000,ALERT,211.93,302.37,59.965,1474018204,"274151322000095","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,857519.8,857519.8,931,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018237,1009027.00
09/16/2016 05:30,2,0.000,ALERT,212.61,302.98,59.975,1474018204,"201051344000988","219011344069620",0.00,17.50,0,299.37,305.38,0.0,0.0,0.000,532566.6,532566.6,933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018239,1009028.00
09/16/2016 05:30,2,0.000,ALERT,211.48,299.07,60.002,1474018204,"201051344001025","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,560716.1,560716.1,928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018241,1009029.00
09/16/2016 05:30,2,0.000,ALERT,212.61,303.28,59.965,1474018204,"201051344000458","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,557730.9,557730.9,936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018243,1009030.00
09/16/2016 05:30,2,0.000,ALERT,213.29,302.98,59.959,1474018204,"201051344000853","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,557025.5,557025.5,939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018245,1009031.00
09/16/2016 05:30,2,0.000,ALERT,211.70,299.97,59.965,1474018204,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,559771.3,559771.3,931,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018246,1009032.00
09/16/2016 05:30,2,0.000,ALERT,211.70,299.07,59.959,1474018204,"201051344000917","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,556720.4,556720.4,929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018248,1009033.00
09/16/2016 05:30,2,0.000,ALERT,211.93,300.27,59.965,1474018204,"201051344001145","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,561923.0,561923.0,929,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018251,1009034.00
09/16/2016 05:30,2,0.000,ALERT,211.70,299.07,59.970,1474018204,"201051344000651","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,555037.7,555037.7,925,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018252,1009035.00
09/16/2016 05:30,2,0.000,ALERT,211.48,301.17,59.970,1474018204,"274151322000088","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,781077.1,781077.1,928,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018254,1009036.00
09/16/2016 05:30,2,0.000,ALERT,212.61,300.27,59.944,1474018204,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,674273.2,674273.2,951,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018256,1009037.00
09/16/2016 05:30,2,0.000,ALERT,211.25,299.67,59.970,1474018204,"201051344001135","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,551175.6,551175.6,926,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018258,1009038.00
09/16/2016 05:30,2,0.000,ALERT,212.38,303.58,59.928,1474018204,"201051344000594","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,562122.2,562122.2,930,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018259,1009039.00
09/16/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1474018204,"201051344001203","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,559394.7,559394.7,930,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018261,1009040.00
09/16/2016 05:30,2,0.000,ALERT,211.70,301.77,59.959,1474018204,"274151322000054","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,797139.6,797139.6,924,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018263,1009041.00
09/16/2016 05:30,2,0.000,ALERT,213.06,302.98,60.018,1474018204,"201051344000867","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,549426.0,549426.0,932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018265,1009042.00
09/16/2016 05:30,2,0.000,ALERT,211.48,299.67,59.949,1474018204,"201051344001093","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,556100.1,556100.1,931,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018267,1009043.00
09/16/2016 05:30,2,0.000,ALERT,212.61,302.98,59.970,1474018204,"201051344000900","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,566250.4,566250.4,933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018268,1009044.00
09/16/2016 05:30,2,0.000,ALERT,212.83,302.37,59.970,1474018204,"201051344000648","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,554963.2,554963.2,929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018270,1009045.00
09/16/2016 05:30,2,0.000,ALERT,212.83,303.58,59.975,1474018204,"201051344000569","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,566215.6,566215.6,934,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018272,1009046.00
09/16/2016 05:30,2,0.000,ALERT,212.61,302.98,59.949,1474018204,"201051344000983","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,558698.8,558698.8,938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474018274,1009047.00
09/16/2016 05:30,2,0.000,ALERT,212.61,302.68,60.023,1474018204,"201051344001158","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,550370.8,550370.8,931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018276,1009048.00
09/16/2016 05:30,2,0.000,ALERT,213.29,303.58,59.981,1474018204,"201051344000576","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,557936.6,557936.6,936,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018277,1009049.00
09/16/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1474018204,"274151322000087","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,769242.4,769242.4,935,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018279,1009050.00
09/16/2016 05:30,2,0.000,ALERT,211.70,299.37,59.986,1474018204,"201051344000417","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,551609.3,551609.3,928,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474018281,1009051.00
09/16/2016 05:45,2,0.000,ALERT,213.06,302.68,59.970,1474019103,"201051344000645","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,557415.5,557415.5,935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019105,1009052.00
09/16/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1474019103,"274151322000085","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,796816.4,796816.4,930,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019107,1009053.00
09/16/2016 05:45,2,0.000,ALERT,213.06,302.37,59.975,1474019103,"201051344000633","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,548987.4,548987.4,934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019109,1009054.00
09/16/2016 05:45,2,0.000,ALERT,212.61,302.68,59.970,1474019103,"201051344000469","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,551576.2,551576.2,941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019111,1009055.00
09/16/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1474019103,"201051344000646","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,552116.4,552116.4,930,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019113,1009056.00
09/16/2016 05:45,2,0.000,ALERT,211.48,300.87,59.954,1474019103,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,819003.9,819003.9,929,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019115,1009057.00
09/16/2016 05:45,2,0.000,ALERT,211.70,299.97,59.970,1474019103,"201051344000585","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,562047.3,562047.3,934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019116,1009058.00
09/16/2016 05:45,2,0.000,ALERT,211.25,299.97,59.965,1474019103,"201051344001230","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,555119.3,555119.3,931,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019118,1009059.00
09/16/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1474019103,"201051344000582","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,547884.4,547884.4,928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019120,1009060.00
09/16/2016 05:45,2,0.000,ALERT,211.03,299.67,59.922,1474019103,"201051344000955","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,561836.8,561836.8,928,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019122,1009061.00
09/16/2016 05:45,2,0.000,ALERT,211.70,300.27,59.970,1474019103,"274151322000094","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,673827.0,673827.0,954,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019123,1009062.00
09/16/2016 05:45,2,0.000,ALERT,212.61,303.28,59.954,1474019103,"201051344000579","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,565913.8,565913.8,931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019125,1009063.00
09/16/2016 05:45,2,0.000,ALERT,211.25,299.97,59.970,1474019103,"201051344000890","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,559090.7,559090.7,930,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019127,1009064.00
09/16/2016 05:45,2,0.000,ALERT,211.48,299.67,59.949,1474019103,"201051344000438","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,560546.0,560546.0,931,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019129,1009065.00
09/16/2016 05:45,2,0.000,ALERT,211.48,299.07,59.928,1474019103,"201051344000417","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,551609.3,551609.3,930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019131,1009066.00
09/16/2016 05:45,2,0.000,ALERT,211.70,301.47,59.959,1474019103,"274151322000083","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,811558.5,811558.5,928,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019133,1009067.00
09/16/2016 05:45,2,0.000,ALERT,212.38,300.27,59.954,1474019103,"274151322000076","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,866254.3,866254.3,934,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019134,1009068.00
09/16/2016 05:45,2,0.000,ALERT,212.61,303.58,59.965,1474019103,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,550358.6,550358.6,933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019136,1009069.00
09/16/2016 05:45,2,0.000,ALERT,211.70,301.77,60.007,1474019103,"274151322000095","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,857519.8,857519.8,933,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019138,1009070.00
09/16/2016 05:45,2,0.000,ALERT,212.38,302.68,59.959,1474019103,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,532566.6,532566.6,935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019140,1009071.00
09/16/2016 05:45,2,0.000,ALERT,211.25,299.07,59.970,1474019103,"201051344001025","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,560716.1,560716.1,930,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019142,1009072.00
09/16/2016 05:45,2,0.000,ALERT,212.38,302.98,59.965,1474019103,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,557730.9,557730.9,938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019144,1009073.00
09/16/2016 05:45,2,0.000,ALERT,213.06,302.68,59.970,1474019103,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,557025.5,557025.5,941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019145,1009074.00
09/16/2016 05:45,2,0.000,ALERT,211.70,299.67,59.944,1474019103,"201051344000685","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,559771.3,559771.3,933,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019147,1009075.00
09/16/2016 05:45,2,0.000,ALERT,211.48,299.37,59.975,1474019103,"201051344000917","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,556720.4,556720.4,931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019149,1009076.00
09/16/2016 05:45,2,0.000,ALERT,211.70,299.97,59.975,1474019103,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,561923.0,561923.0,931,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019151,1009077.00
09/16/2016 05:45,2,0.000,ALERT,211.48,298.77,59.975,1474019103,"201051344000651","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,555037.7,555037.7,927,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019153,1009078.00
09/16/2016 05:45,2,0.000,ALERT,211.25,301.17,59.991,1474019103,"274151322000088","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,781077.1,781077.1,930,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019154,1009079.00
09/16/2016 05:45,2,0.000,ALERT,212.38,299.97,59.970,1474019103,"274151322000068","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,674273.2,674273.2,953,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019156,1009080.00
09/16/2016 05:45,2,0.000,ALERT,211.25,299.67,60.012,1474019103,"201051344001135","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,551175.6,551175.6,928,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019158,1009081.00
09/16/2016 05:45,2,0.000,ALERT,212.38,303.58,59.970,1474019103,"201051344000594","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,562122.2,562122.2,932,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019160,1009082.00
09/16/2016 05:45,2,0.000,ALERT,211.48,299.37,59.965,1474019103,"201051344001203","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,559394.7,559394.7,932,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019162,1009083.00
09/16/2016 05:45,2,0.000,ALERT,211.70,301.17,59.965,1474019103,"274151322000054","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,797139.6,797139.6,926,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019164,1009084.00
09/16/2016 05:45,2,0.000,ALERT,212.83,302.68,59.970,1474019103,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,549426.0,549426.0,934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019166,1009085.00
09/16/2016 05:45,2,0.000,ALERT,211.48,299.67,59.975,1474019103,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.17,0.0,0.0,0.000,556100.1,556100.1,933,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019167,1009086.00
09/16/2016 05:45,2,0.000,ALERT,212.61,302.68,59.970,1474019103,"201051344000900","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,566250.4,566250.4,935,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019169,1009087.00
09/16/2016 05:45,2,0.000,ALERT,212.83,302.37,59.981,1474019103,"201051344000648","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,554963.2,554963.2,931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019171,1009088.00
09/16/2016 05:45,2,0.000,ALERT,212.61,303.28,59.933,1474019103,"201051344000569","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,566215.6,566215.6,936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019173,1009089.00
09/16/2016 05:45,2,0.000,ALERT,212.61,302.98,59.970,1474019103,"201051344000983","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,558698.8,558698.8,940,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474019175,1009090.00
09/16/2016 05:45,2,0.000,ALERT,212.61,302.68,59.981,1474019103,"201051344001158","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,550370.8,550370.8,933,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019177,1009091.00
09/16/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1474019103,"201051344000576","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,557936.6,557936.6,938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019178,1009092.00
09/16/2016 05:45,2,0.000,ALERT,211.93,299.97,59.975,1474019103,"274151322000087","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,769242.4,769242.4,937,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474019180,1009093.00
09/16/2016 06:00,2,0.000,ALERT,212.16,301.47,59.965,1474020004,"201051344000645","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,557415.5,557415.5,937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020006,1009094.00
09/16/2016 06:00,2,0.000,ALERT,211.25,299.67,59.970,1474020004,"274151322000085","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,796816.4,796816.4,932,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020008,1009095.00
09/16/2016 06:00,2,0.000,ALERT,212.38,301.47,59.975,1474020004,"201051344000633","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,548987.4,548987.4,936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020009,1009096.00
09/16/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1474020004,"201051344000469","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,551576.2,551576.2,943,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020011,1009097.00
09/16/2016 06:00,2,0.000,ALERT,211.03,299.37,59.965,1474020004,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,552116.4,552116.4,932,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020013,1009098.00
09/16/2016 06:00,2,0.000,ALERT,211.03,300.57,59.959,1474020004,"274151322000052","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,819003.9,819003.9,931,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020015,1009099.00
09/16/2016 06:00,2,0.000,ALERT,211.70,299.97,59.928,1474020004,"201051344000585","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,562047.3,562047.3,936,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020017,1009100.00
