ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 06:00,2,0.000,ALERT,211.48,299.97,59.965,1474020004,"201051344001230","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,555119.3,555119.3,933,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020018,1009101.00
09/16/2016 06:00,2,0.000,ALERT,212.16,300.57,59.959,1474020004,"201051344000582","219011344069620",0.00,17.00,0,297.87,310.49,0.0,0.0,0.000,547884.4,547884.4,930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020020,1009102.00
09/16/2016 06:00,2,0.000,ALERT,211.25,299.67,59.959,1474020004,"201051344000955","219011344069620",0.00,17.50,0,297.26,309.89,0.0,0.0,0.000,561836.8,561836.8,930,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020022,1009103.00
09/16/2016 06:00,2,0.000,ALERT,211.03,299.37,59.954,1474020004,"274151322000094","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,673827.0,673827.0,956,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020024,1009104.00
09/16/2016 06:00,2,0.000,ALERT,211.70,302.07,59.949,1474020004,"201051344000579","219011344069620",0.00,17.50,0,300.87,316.20,0.0,0.0,0.000,565913.8,565913.8,933,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020026,1009105.00
09/16/2016 06:00,2,0.000,ALERT,211.48,299.97,59.981,1474020004,"201051344000890","219011344069620",0.00,17.50,0,297.87,310.49,0.0,0.0,0.000,559090.7,559090.7,932,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020027,1009106.00
09/16/2016 06:00,2,0.000,ALERT,211.70,299.67,59.981,1474020004,"201051344000438","219011344069620",0.00,17.00,0,297.57,309.89,0.0,0.0,0.000,560546.0,560546.0,933,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020029,1009107.00
09/16/2016 06:00,2,0.000,ALERT,211.70,299.07,59.954,1474020004,"201051344000417","219011344069620",0.00,17.30,0,296.66,309.29,0.0,0.0,0.000,551609.3,551609.3,932,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020031,1009108.00
09/16/2016 06:00,2,0.000,ALERT,211.03,299.97,59.949,1474020004,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,811558.5,811558.5,930,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020033,1009109.00
09/16/2016 06:00,2,0.000,ALERT,211.48,299.37,59.944,1474020004,"274151322000076","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,866254.3,866254.3,936,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020035,1009110.00
09/16/2016 06:00,2,0.000,ALERT,211.70,302.07,59.944,1474020004,"201051344000868","219011344069620",0.00,17.00,0,300.87,318.91,0.0,0.0,0.000,550358.6,550358.6,935,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020037,1009111.00
09/16/2016 06:00,2,0.000,ALERT,211.03,300.57,59.938,1474020004,"274151322000095","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,857519.8,857519.8,935,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020038,1009112.00
09/16/2016 06:00,2,0.000,ALERT,211.48,301.17,59.928,1474020004,"201051344000988","219011344069620",0.00,17.30,0,297.87,315.30,0.0,0.0,0.000,532566.6,532566.6,937,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020040,1009113.00
09/16/2016 06:00,2,0.000,ALERT,211.48,299.07,59.954,1474020004,"201051344001025","219011344069620",0.00,16.70,0,296.66,308.99,0.0,0.0,0.000,560716.1,560716.1,932,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020042,1009114.00
09/16/2016 06:00,2,0.000,ALERT,211.70,301.77,59.949,1474020004,"201051344000458","219011344069620",0.00,18.00,0,300.57,316.50,0.0,0.0,0.000,557730.9,557730.9,940,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020044,1009115.00
09/16/2016 06:00,2,0.000,ALERT,212.16,301.47,59.938,1474020004,"201051344000853","219011344069620",0.00,17.30,0,300.57,316.20,0.0,0.0,0.000,557025.5,557025.5,943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020046,1009116.00
09/16/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1474020004,"201051344000685","219011344069620",0.00,17.30,0,297.26,310.79,0.0,0.0,0.000,559771.3,559771.3,935,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020047,1009117.00
09/16/2016 06:00,2,0.000,ALERT,211.48,298.77,59.912,1474020004,"201051344000917","219011344069620",0.00,18.00,0,296.06,309.29,0.0,0.0,0.000,556720.4,556720.4,933,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020049,1009118.00
09/16/2016 06:00,2,0.000,ALERT,211.70,299.67,59.970,1474020004,"201051344001145","219011344069620",0.00,17.30,0,297.87,310.79,0.0,0.0,0.000,561923.0,561923.0,933,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020051,1009119.00
09/16/2016 06:00,2,0.000,ALERT,211.48,298.77,59.986,1474020004,"201051344000651","219011344069620",0.00,16.70,0,296.66,308.69,0.0,0.0,0.000,555037.7,555037.7,929,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020053,1009120.00
09/16/2016 06:00,2,0.000,ALERT,210.57,299.67,59.949,1474020004,"274151322000088","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,781077.1,781077.1,932,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020055,1009121.00
09/16/2016 06:00,2,0.000,ALERT,211.48,298.77,59.986,1474020004,"274151322000068","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,674273.2,674273.2,955,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020056,1009122.00
09/16/2016 06:00,2,0.000,ALERT,211.25,299.67,59.954,1474020004,"201051344001135","219011344069620",0.00,17.30,0,297.26,308.99,0.0,0.0,0.000,551175.6,551175.6,930,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020058,1009123.00
09/16/2016 06:00,2,0.000,ALERT,211.48,302.37,59.954,1474020004,"201051344000594","219011344069620",0.00,17.30,0,300.27,319.51,0.0,0.0,0.000,562122.2,562122.2,934,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020060,1009124.00
09/16/2016 06:00,2,0.000,ALERT,211.70,299.37,59.949,1474020004,"201051344001203","219011344069620",0.00,17.30,0,297.26,310.19,0.0,0.0,0.000,559394.7,559394.7,934,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020062,1009125.00
09/16/2016 06:00,2,0.000,ALERT,211.03,299.97,59.954,1474020004,"274151322000054","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,797139.6,797139.6,928,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020064,1009126.00
09/16/2016 06:00,2,0.000,ALERT,211.93,301.17,59.949,1474020004,"201051344000867","219011344069620",0.00,17.80,0,300.27,318.00,0.0,0.0,0.000,549426.0,549426.0,936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020065,1009127.00
09/16/2016 06:00,2,0.000,ALERT,211.48,299.67,59.991,1474020004,"201051344001093","219011344069620",0.00,17.80,0,297.26,309.59,0.0,0.0,0.000,556100.1,556100.1,935,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020067,1009128.00
09/16/2016 06:00,2,0.000,ALERT,211.48,301.47,59.944,1474020004,"201051344000900","219011344069620",0.00,17.00,0,300.27,316.50,0.0,0.0,0.000,566250.4,566250.4,937,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020069,1009129.00
09/16/2016 06:00,2,0.000,ALERT,211.70,300.87,59.944,1474020004,"201051344000648","219011344069620",0.00,17.00,0,299.97,316.80,0.0,0.0,0.000,554963.2,554963.2,933,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020071,1009130.00
09/16/2016 06:00,2,0.000,ACTIVE_NO_POWER,211.70,301.77,59.954,1474020004,"201051344000569","219011344069620",0.00,17.50,0,300.87,317.10,0.0,0.0,0.000,566215.6,566215.6,938,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474020073,1009131.00
09/16/2016 06:00,2,0.000,ALERT,211.70,301.47,59.949,1474020004,"201051344000983","219011344069620",0.00,17.50,0,300.57,316.20,0.0,0.0,0.000,558698.8,558698.8,942,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020075,1009132.00
09/16/2016 06:00,2,0.000,ALERT,211.70,301.17,59.901,1474020004,"201051344001158","219011344069620",0.00,17.00,0,299.67,315.00,0.0,0.0,0.000,550370.8,550370.8,935,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020077,1009133.00
09/16/2016 06:00,2,0.000,ALERT,212.16,301.77,59.949,1474020004,"201051344000576","219011344069620",0.00,17.00,0,300.57,316.80,0.0,0.0,0.000,557936.6,557936.6,940,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020078,1009134.00
09/16/2016 06:00,2,0.000,ALERT,211.03,299.07,59.959,1474020004,"274151322000087","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,769242.4,769242.4,939,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020080,1009135.00
09/16/2016 06:15,2,0.000,ALERT,211.48,300.57,59.970,1474020903,"201051344000645","219011344069620",0.00,17.30,0,299.07,316.80,0.0,0.0,0.000,557415.5,557415.5,939,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020905,1009136.00
09/16/2016 06:15,2,0.000,ALERT,210.57,298.47,59.917,1474020903,"274151322000085","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,796816.4,796816.4,934,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020907,1009137.00
09/16/2016 06:15,2,0.000,ALERT,211.70,300.27,60.007,1474020903,"201051344000633","219011344069620",0.00,16.70,0,297.57,318.30,0.0,0.0,0.000,548987.4,548987.4,938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020908,1009138.00
09/16/2016 06:15,2,0.000,ALERT,211.03,300.27,59.970,1474020903,"201051344000469","219011344069620",0.00,16.30,0,298.47,315.30,0.0,0.0,0.000,551576.2,551576.2,945,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020910,1009139.00
09/16/2016 06:15,2,0.000,ALERT,210.12,297.87,59.959,1474020903,"201051344000646","219011344069620",0.00,17.00,0,296.36,309.89,0.0,0.0,0.000,552116.4,552116.4,934,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020912,1009140.00
09/16/2016 06:15,2,0.000,ALERT,210.12,298.77,59.959,1474020903,"274151322000052","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,819003.9,819003.9,933,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020914,1009141.00
09/16/2016 06:15,2,0.000,ALERT,210.80,298.77,59.965,1474020903,"201051344000585","219011344069620",0.00,17.50,0,296.66,309.59,0.0,0.0,0.000,562047.3,562047.3,938,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020916,1009142.00
09/16/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1474020903,"201051344001230","219011344069620",0.00,17.00,0,297.26,311.09,0.0,0.0,0.000,555119.3,555119.3,935,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020917,1009143.00
09/16/2016 06:15,2,0.000,ALERT,211.03,299.07,59.954,1474020903,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,547884.4,547884.4,932,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020919,1009144.00
09/16/2016 06:15,2,0.000,ALERT,210.12,298.17,59.965,1474020903,"201051344000955","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,561836.8,561836.8,932,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020921,1009145.00
09/16/2016 06:15,2,0.000,ALERT,210.57,298.17,59.959,1474020903,"274151322000094","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,673827.0,673827.0,958,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020923,1009146.00
09/16/2016 06:15,2,0.000,ALERT,211.03,300.87,59.959,1474020903,"201051344000579","219011344069620",0.00,17.30,0,299.67,315.60,0.0,0.0,0.000,565913.8,565913.8,935,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020925,1009147.00
09/16/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1474020903,"201051344000890","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,559090.7,559090.7,934,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020927,1009148.00
09/16/2016 06:15,2,0.000,ALERT,210.80,297.87,59.986,1474020903,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,560546.0,560546.0,935,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020928,1009149.00
09/16/2016 06:15,2,0.000,ALERT,210.80,297.57,59.970,1474020903,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,551609.3,551609.3,934,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020930,1009150.00
09/16/2016 06:15,2,0.000,ALERT,210.35,299.07,59.970,1474020903,"274151322000083","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,811558.5,811558.5,932,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020932,1009151.00
09/16/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1474020903,"274151322000076","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,866254.3,866254.3,938,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020934,1009152.00
09/16/2016 06:15,2,0.000,ALERT,211.03,301.17,59.975,1474020903,"201051344000868","219011344069620",0.00,17.00,0,299.97,316.80,0.0,0.0,0.000,550358.6,550358.6,937,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020936,1009153.00
09/16/2016 06:15,2,0.000,ALERT,210.57,299.67,59.965,1474020903,"274151322000095","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,857519.8,857519.8,937,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020938,1009154.00
09/16/2016 06:15,2,0.000,ALERT,210.80,300.27,59.970,1474020903,"201051344000988","219011344069620",0.00,17.30,0,296.96,314.40,0.0,0.0,0.000,532566.6,532566.6,939,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020940,1009155.00
09/16/2016 06:15,2,0.000,ALERT,210.35,297.26,59.991,1474020903,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,560716.1,560716.1,934,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020941,1009156.00
09/16/2016 06:15,2,0.000,ALERT,210.57,299.97,59.954,1474020903,"201051344000458","219011344069620",0.00,17.80,0,299.37,315.60,0.0,0.0,0.000,557730.9,557730.9,942,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020943,1009157.00
09/16/2016 06:15,2,0.000,ALERT,211.48,300.27,59.981,1474020903,"201051344000853","219011344069620",0.00,17.00,0,299.37,315.30,0.0,0.0,0.000,557025.5,557025.5,945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020945,1009158.00
09/16/2016 06:15,2,0.000,ALERT,210.80,298.17,59.996,1474020903,"201051344000685","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,559771.3,559771.3,937,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020947,1009159.00
09/16/2016 06:15,2,0.000,ALERT,210.57,297.57,59.970,1474020903,"201051344000917","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,556720.4,556720.4,935,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020948,1009160.00
09/16/2016 06:15,2,0.000,ALERT,210.80,298.47,59.975,1474020903,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,561923.0,561923.0,935,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020950,1009161.00
09/16/2016 06:15,2,0.000,ALERT,210.80,297.57,59.965,1474020903,"201051344000651","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,555037.7,555037.7,931,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020952,1009162.00
09/16/2016 06:15,2,0.000,ALERT,209.90,298.17,59.970,1474020903,"274151322000088","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,781077.1,781077.1,934,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020954,1009163.00
09/16/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1474020903,"274151322000068","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,674273.2,674273.2,957,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020956,1009164.00
09/16/2016 06:15,2,0.000,ALERT,210.35,298.17,59.965,1474020903,"201051344001135","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,551175.6,551175.6,932,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020958,1009165.00
09/16/2016 06:15,2,0.000,ALERT,210.80,301.17,59.965,1474020903,"201051344000594","219011344069620",0.00,17.30,0,299.07,316.80,0.0,0.0,0.000,562122.2,562122.2,936,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020959,1009166.00
09/16/2016 06:15,2,0.000,ALERT,210.57,297.87,59.970,1474020903,"201051344001203","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,559394.7,559394.7,936,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020961,1009167.00
09/16/2016 06:15,2,0.000,ALERT,210.12,299.07,59.965,1474020903,"274151322000054","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,797139.6,797139.6,930,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020963,1009168.00
09/16/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1474020903,"201051344000867","219011344069620",0.00,17.50,0,299.07,316.80,0.0,0.0,0.000,549426.0,549426.0,938,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020965,1009169.00
09/16/2016 06:15,2,0.000,ALERT,210.57,297.87,59.970,1474020903,"201051344001093","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,556100.1,556100.1,937,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020967,1009170.00
09/16/2016 06:15,2,0.000,ALERT,210.80,299.97,60.002,1474020903,"201051344000900","219011344069620",0.00,17.00,0,299.07,314.70,0.0,0.0,0.000,566250.4,566250.4,939,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020968,1009171.00
09/16/2016 06:15,2,0.000,ALERT,211.03,299.37,59.965,1474020903,"201051344000648","219011344069620",0.00,16.30,0,298.47,315.60,0.0,0.0,0.000,554963.2,554963.2,935,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020970,1009172.00
09/16/2016 06:15,2,0.000,ALERT,211.03,300.57,59.970,1474020903,"201051344000569","219011344069620",0.00,17.30,0,299.67,315.90,0.0,0.0,0.000,566215.6,566215.6,939,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020972,1009173.00
09/16/2016 06:15,2,0.000,ALERT,210.80,300.27,59.965,1474020903,"201051344000983","219011344069620",0.00,17.30,0,299.37,315.60,0.0,0.0,0.000,558698.8,558698.8,944,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020974,1009174.00
09/16/2016 06:15,2,0.000,ALERT,210.80,299.67,59.954,1474020903,"201051344001158","219011344069620",0.00,16.70,0,298.47,314.10,0.0,0.0,0.000,550370.8,550370.8,937,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020976,1009175.00
09/16/2016 06:15,2,0.000,ALERT,211.25,300.57,59.965,1474020903,"201051344000576","219011344069620",0.00,16.70,0,299.37,315.30,0.0,0.0,0.000,557936.6,557936.6,942,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474020978,1009176.00
09/16/2016 06:15,2,0.000,ALERT,210.35,298.77,59.954,1474020903,"274151322000087","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,769242.4,769242.4,941,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474020979,1009177.00
09/16/2016 06:30,2,0.000,ALERT,211.93,300.87,59.965,1474021804,"201051344000645","219011344069620",0.00,17.30,0,296.96,304.48,0.0,0.0,0.000,557415.5,557415.5,941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021805,1009178.00
09/16/2016 06:30,2,0.000,ALERT,210.80,299.37,59.991,1474021804,"274151322000085","219011344069620",0.00,18.00,0,295.46,305.38,0.0,0.0,0.000,796816.4,796816.4,936,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021807,1009179.00
09/16/2016 06:30,2,0.000,ALERT,211.93,300.27,59.928,1474021804,"201051344000633","219011344069620",0.00,16.70,0,295.16,304.48,0.0,0.0,0.000,548987.4,548987.4,940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021809,1009180.00
09/16/2016 06:30,2,0.000,ALERT,211.48,300.57,59.965,1474021804,"201051344000469","219011344069620",0.00,16.00,0,296.06,304.18,0.0,0.0,0.000,551576.2,551576.2,947,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021811,1009181.00
09/16/2016 06:30,2,0.000,ALERT,210.80,298.77,59.922,1474021804,"201051344000646","219011344069620",0.00,17.00,0,293.96,301.17,0.0,0.0,0.000,552116.4,552116.4,936,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021813,1009182.00
09/16/2016 06:30,2,0.000,ALERT,210.80,300.27,59.959,1474021804,"274151322000052","219011344069620",0.00,18.30,0,295.16,305.98,0.0,0.0,0.000,819003.9,819003.9,935,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021814,1009183.00
09/16/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1474021804,"201051344000585","219011344069620",0.00,17.30,0,294.26,301.77,0.0,0.0,0.000,562047.3,562047.3,940,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021816,1009184.00
09/16/2016 06:30,2,0.000,ALERT,211.03,299.37,59.944,1474021804,"201051344001230","219011344069620",0.00,17.00,0,294.86,301.77,0.0,0.0,0.000,555119.3,555119.3,937,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021818,1009185.00
09/16/2016 06:30,2,0.000,ALERT,211.48,299.67,59.954,1474021804,"201051344000582","219011344069620",0.00,17.00,0,295.16,302.07,0.0,0.0,0.000,547884.4,547884.4,934,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021820,1009186.00
09/16/2016 06:30,2,0.000,ALERT,210.80,299.07,59.965,1474021804,"201051344000955","219011344069620",0.00,17.30,0,294.56,301.47,0.0,0.0,0.000,561836.8,561836.8,934,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021822,1009187.00
09/16/2016 06:30,2,0.000,ALERT,211.03,299.37,59.954,1474021804,"274151322000094","219011344069620",0.00,17.50,0,294.86,304.78,0.0,0.0,0.000,673827.0,673827.0,960,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021823,1009188.00
09/16/2016 06:30,2,0.000,ALERT,211.48,301.77,59.922,1474021804,"201051344000579","219011344069620",0.00,17.30,0,297.57,305.08,0.0,0.0,0.000,565913.8,565913.8,937,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021825,1009189.00
09/16/2016 06:30,2,0.000,ALERT,211.03,299.37,59.917,1474021804,"201051344000890","219011344069620",0.00,17.00,0,295.16,302.68,0.0,0.0,0.000,559090.7,559090.7,936,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021827,1009190.00
09/16/2016 06:30,2,0.000,ALERT,211.25,299.07,60.007,1474021804,"201051344000438","219011344069620",0.00,16.70,0,294.86,302.07,0.0,0.0,0.000,560546.0,560546.0,937,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021829,1009191.00
09/16/2016 06:30,2,0.000,ALERT,211.48,298.47,59.970,1474021804,"201051344000417","219011344069620",0.00,17.00,0,293.96,301.17,0.0,0.0,0.000,551609.3,551609.3,936,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021831,1009192.00
09/16/2016 06:30,2,0.000,ALERT,211.03,299.67,59.954,1474021804,"274151322000083","219011344069620",0.00,18.00,0,295.46,305.98,0.0,0.0,0.000,811558.5,811558.5,934,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021832,1009193.00
09/16/2016 06:30,2,0.000,ALERT,211.48,299.37,59.965,1474021804,"274151322000076","219011344069620",0.00,18.00,0,295.46,305.38,0.0,0.0,0.000,866254.3,866254.3,940,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021834,1009194.00
09/16/2016 06:30,2,0.000,ALERT,211.25,301.77,59.954,1474021804,"201051344000868","219011344069620",0.00,16.70,0,297.87,305.68,0.0,0.0,0.000,550358.6,550358.6,939,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021836,1009195.00
09/16/2016 06:30,2,0.000,ALERT,210.80,300.27,59.938,1474021804,"274151322000095","219011344069620",0.00,17.50,0,296.36,306.28,0.0,0.0,0.000,857519.8,857519.8,939,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021838,1009196.00
09/16/2016 06:30,2,0.000,ALERT,211.25,301.17,59.954,1474021804,"201051344000988","219011344069620",0.00,17.00,0,294.86,304.78,0.0,0.0,0.000,532566.6,532566.6,941,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021840,1009197.00
09/16/2016 06:30,2,0.000,ALERT,211.03,298.47,59.986,1474021804,"201051344001025","219011344069620",0.00,16.70,0,293.96,302.07,0.0,0.0,0.000,560716.1,560716.1,936,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021841,1009198.00
09/16/2016 06:30,2,0.000,ALERT,211.25,301.17,59.954,1474021804,"201051344000458","219011344069620",0.00,17.50,0,297.26,304.78,0.0,0.0,0.000,557730.9,557730.9,944,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021843,1009199.00
09/16/2016 06:30,2,0.000,ALERT,211.93,300.87,59.996,1474021804,"201051344000853","219011344069620",0.00,16.70,0,296.96,304.48,0.0,0.0,0.000,557025.5,557025.5,947,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021845,1009200.00
09/16/2016 06:30,2,0.000,ALERT,211.48,299.37,59.912,1474021804,"201051344000685","219011344069620",0.00,17.30,0,294.56,301.47,0.0,0.0,0.000,559771.3,559771.3,939,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021847,1009201.00
09/16/2016 06:30,2,0.000,ALERT,211.48,298.77,59.996,1474021804,"201051344000917","219011344069620",0.00,17.80,0,293.36,300.87,0.0,0.0,0.000,556720.4,556720.4,937,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021848,1009202.00
09/16/2016 06:30,2,0.000,ALERT,211.48,299.67,59.959,1474021804,"201051344001145","219011344069620",0.00,17.00,0,295.16,302.37,0.0,0.0,0.000,561923.0,561923.0,937,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021850,1009203.00
09/16/2016 06:30,2,0.000,ALERT,211.48,298.47,59.954,1474021804,"201051344000651","219011344069620",0.00,16.30,0,293.96,301.17,0.0,0.0,0.000,555037.7,555037.7,933,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021852,1009204.00
09/16/2016 06:30,2,0.000,ALERT,210.57,299.97,59.944,1474021804,"274151322000088","219011344069620",0.00,18.30,0,295.46,305.68,0.0,0.0,0.000,781077.1,781077.1,936,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021854,1009205.00
09/16/2016 06:30,2,0.000,ALERT,211.48,299.07,59.959,1474021804,"274151322000068","219011344069620",0.00,18.70,0,294.56,304.48,0.0,0.0,0.000,674273.2,674273.2,959,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021856,1009206.00
09/16/2016 06:30,2,0.000,ALERT,210.80,299.07,59.907,1474021804,"201051344001135","219011344069620",0.00,17.00,0,294.86,302.07,0.0,0.0,0.000,551175.6,551175.6,934,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021858,1009207.00
09/16/2016 06:30,2,0.000,ALERT,211.25,301.77,59.949,1474021804,"201051344000594","219011344069620",0.00,17.00,0,296.96,305.68,0.0,0.0,0.000,562122.2,562122.2,938,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021859,1009208.00
09/16/2016 06:30,2,0.000,ALERT,211.25,298.77,59.981,1474021804,"201051344001203","219011344069620",0.00,17.00,0,294.56,303.28,0.0,0.0,0.000,559394.7,559394.7,938,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021861,1009209.00
09/16/2016 06:30,2,0.000,ALERT,210.80,299.97,59.944,1474021804,"274151322000054","219011344069620",0.00,18.70,0,295.46,305.98,0.0,0.0,0.000,797139.6,797139.6,932,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021863,1009210.00
09/16/2016 06:30,2,0.000,ALERT,211.70,300.87,59.954,1474021804,"201051344000867","219011344069620",0.00,17.30,0,296.96,304.78,0.0,0.0,0.000,549426.0,549426.0,940,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021865,1009211.00
09/16/2016 06:30,2,0.000,ALERT,211.25,299.37,59.949,1474021804,"201051344001093","219011344069620",0.00,17.50,0,294.56,301.47,0.0,0.0,0.000,556100.1,556100.1,939,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021867,1009212.00
09/16/2016 06:30,2,0.000,ALERT,211.25,300.87,59.928,1474021804,"201051344000900","219011344069620",0.00,16.70,0,296.96,304.78,0.0,0.0,0.000,566250.4,566250.4,941,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021868,1009213.00
09/16/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1474021804,"201051344000648","219011344069620",0.00,16.30,0,296.66,304.48,0.0,0.0,0.000,554963.2,554963.2,937,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021870,1009214.00
09/16/2016 06:30,2,0.000,ALERT,211.48,301.47,59.954,1474021804,"201051344000569","219011344069620",0.00,17.00,0,297.57,305.08,0.0,0.0,0.000,566215.6,566215.6,941,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021872,1009215.00
09/16/2016 06:30,2,0.000,ALERT,211.70,301.17,59.954,1474021804,"201051344000983","219011344069620",0.00,17.00,0,297.57,304.78,0.0,0.0,0.000,558698.8,558698.8,946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021874,1009216.00
09/16/2016 06:30,2,0.000,ALERT,211.70,300.87,59.949,1474021804,"201051344001158","219011344069620",0.00,16.70,0,296.36,304.18,0.0,0.0,0.000,550370.8,550370.8,939,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474021876,1009217.00
09/16/2016 06:30,2,0.000,ALERT,212.16,301.77,59.954,1474021804,"201051344000576","219011344069620",0.00,16.70,0,297.26,305.08,0.0,0.0,0.000,557936.6,557936.6,944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021877,1009218.00
09/16/2016 06:30,2,0.000,ALERT,211.25,299.67,59.949,1474021804,"274151322000087","219011344069620",0.00,18.30,0,294.86,305.38,0.0,0.0,0.000,769242.4,769242.4,943,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474021879,1009219.00
09/16/2016 06:45,2,0.000,ALERT,211.48,299.67,59.938,1474022703,"201051344000645","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,557415.5,557415.5,943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022705,1009220.00
09/16/2016 06:45,2,0.000,ALERT,210.57,298.47,59.975,1474022703,"274151322000085","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,796816.4,796816.4,938,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022707,1009221.00
09/16/2016 06:45,2,0.000,ALERT,211.48,299.37,59.986,1474022703,"201051344000633","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,548987.4,548987.4,942,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022709,1009222.00
09/16/2016 06:45,2,0.000,ALERT,211.03,299.97,59.986,1474022703,"201051344000469","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,551576.2,551576.2,949,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022711,1009223.00
09/16/2016 06:45,2,0.000,ALERT,210.12,297.26,59.986,1474022703,"201051344000646","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,552116.4,552116.4,938,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022712,1009224.00
09/16/2016 06:45,2,0.000,ALERT,210.12,297.57,59.970,1474022703,"274151322000052","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,819003.9,819003.9,937,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022714,1009225.00
09/16/2016 06:45,2,0.000,ALERT,210.57,297.87,59.981,1474022703,"201051344000585","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,562047.3,562047.3,942,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022716,1009226.00
09/16/2016 06:45,2,0.000,ALERT,210.35,297.87,59.975,1474022703,"201051344001230","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,555119.3,555119.3,939,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022718,1009227.00
09/16/2016 06:45,2,0.000,ALERT,210.80,298.17,59.965,1474022703,"201051344000582","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,547884.4,547884.4,936,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022720,1009228.00
09/16/2016 06:45,2,0.000,ALERT,210.12,297.57,59.970,1474022703,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,561836.8,561836.8,936,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022722,1009229.00
09/16/2016 06:45,2,0.000,ALERT,210.57,297.87,59.970,1474022703,"274151322000094","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,673827.0,673827.0,962,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022723,1009230.00
09/16/2016 06:45,2,0.000,ALERT,211.25,300.87,59.970,1474022703,"201051344000579","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,565913.8,565913.8,939,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022725,1009231.00
09/16/2016 06:45,2,0.000,ALERT,210.35,298.17,59.965,1474022703,"201051344000890","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,559090.7,559090.7,938,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022727,1009232.00
09/16/2016 06:45,2,0.000,ALERT,210.57,297.57,59.970,1474022703,"201051344000438","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,560546.0,560546.0,939,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022729,1009233.00
09/16/2016 06:45,2,0.000,ALERT,210.57,296.66,59.970,1474022703,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,551609.3,551609.3,938,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022731,1009234.00
09/16/2016 06:45,2,0.000,ALERT,210.80,299.37,59.959,1474022703,"274151322000083","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,811558.5,811558.5,936,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022732,1009235.00
09/16/2016 06:45,2,0.000,ALERT,211.25,298.47,59.965,1474022703,"274151322000076","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,866254.3,866254.3,942,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022734,1009236.00
09/16/2016 06:45,2,0.000,ALERT,211.03,300.57,59.959,1474022703,"201051344000868","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,550358.6,550358.6,941,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022736,1009237.00
09/16/2016 06:45,2,0.000,ALERT,210.57,299.97,59.959,1474022703,"274151322000095","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,857519.8,857519.8,941,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022738,1009238.00
09/16/2016 06:45,2,0.000,ALERT,210.80,299.97,59.991,1474022703,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,532566.6,532566.6,943,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022740,1009239.00
09/16/2016 06:45,2,0.000,ALERT,210.35,296.96,59.959,1474022703,"201051344001025","219011344069620",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,560716.1,560716.1,938,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022742,1009240.00
09/16/2016 06:45,2,0.000,ALERT,211.03,299.97,59.965,1474022703,"201051344000458","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,557730.9,557730.9,946,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022744,1009241.00
09/16/2016 06:45,2,0.000,ALERT,211.70,299.97,59.912,1474022703,"201051344000853","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,557025.5,557025.5,949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022745,1009242.00
09/16/2016 06:45,2,0.000,ALERT,210.80,297.87,59.959,1474022703,"201051344000685","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,559771.3,559771.3,941,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022747,1009243.00
09/16/2016 06:45,2,0.000,ALERT,210.57,297.26,59.965,1474022703,"201051344000917","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,556720.4,556720.4,939,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022749,1009244.00
09/16/2016 06:45,2,0.000,ALERT,210.80,297.87,59.944,1474022703,"201051344001145","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,561923.0,561923.0,939,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022751,1009245.00
