ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 06:45,2,0.000,ALERT,210.57,296.96,59.965,1474022703,"201051344000651","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,555037.7,555037.7,935,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022753,1009246.00
09/16/2016 06:45,2,0.000,ALERT,209.90,298.77,59.949,1474022703,"274151322000088","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,781077.1,781077.1,938,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022755,1009247.00
09/16/2016 06:45,2,0.000,ALERT,210.80,297.57,59.954,1474022703,"274151322000068","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,674273.2,674273.2,961,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022756,1009248.00
09/16/2016 06:45,2,0.000,ALERT,210.12,297.87,59.954,1474022703,"201051344001135","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,551175.6,551175.6,936,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022758,1009249.00
09/16/2016 06:45,2,0.000,ALERT,210.57,300.27,59.959,1474022703,"201051344000594","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,562122.2,562122.2,940,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022760,1009250.00
09/16/2016 06:45,2,0.000,ALERT,210.57,297.57,59.959,1474022703,"201051344001203","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,559394.7,559394.7,940,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022762,1009251.00
09/16/2016 06:45,2,0.000,ALERT,210.12,298.47,59.975,1474022703,"274151322000054","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,797139.6,797139.6,934,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022763,1009252.00
09/16/2016 06:45,2,0.000,ALERT,211.25,299.67,59.928,1474022703,"201051344000867","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,549426.0,549426.0,942,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022765,1009253.00
09/16/2016 06:45,2,0.000,ALERT,210.35,297.57,59.949,1474022703,"201051344001093","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,556100.1,556100.1,941,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022767,1009254.00
09/16/2016 06:45,2,0.000,ALERT,210.80,299.97,59.954,1474022703,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,566250.4,566250.4,943,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022769,1009255.00
09/16/2016 06:45,2,0.000,ALERT,211.25,299.37,59.928,1474022703,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,554963.2,554963.2,939,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474022771,1009256.00
09/16/2016 06:45,2,0.000,ALERT,210.80,300.27,59.959,1474022703,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,566215.6,566215.6,943,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022772,1009257.00
09/16/2016 06:45,2,0.000,ALERT,211.03,299.97,59.954,1474022703,"201051344000983","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,558698.8,558698.8,948,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022774,1009258.00
09/16/2016 06:45,2,0.000,ALERT,211.03,299.37,59.907,1474022703,"201051344001158","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,550370.8,550370.8,941,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022776,1009259.00
09/16/2016 06:45,2,0.000,ALERT,211.48,300.27,59.949,1474022703,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,557936.6,557936.6,946,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022778,1009260.00
09/16/2016 06:45,2,0.000,ALERT,210.35,298.17,59.981,1474022703,"274151322000087","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,769242.4,769242.4,945,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474022779,1009261.00
09/16/2016 07:00,2,0.000,ALERT,211.48,299.67,60.028,1474023603,"201051344000645","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,557415.5,557415.5,945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023605,1009262.00
09/16/2016 07:00,2,0.000,ALERT,210.57,298.77,60.007,1474023603,"274151322000085","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,796816.4,796816.4,940,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023607,1009263.00
09/16/2016 07:00,2,0.000,ALERT,211.48,299.37,60.007,1474023603,"201051344000633","219011344069620",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,548987.4,548987.4,944,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023609,1009264.00
09/16/2016 07:00,2,0.000,ALERT,211.03,299.67,59.996,1474023603,"201051344000469","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,551576.2,551576.2,951,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023610,1009265.00
09/16/2016 07:00,2,0.000,ALERT,210.57,297.87,59.991,1474023603,"201051344000646","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,552116.4,552116.4,940,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023612,1009266.00
09/16/2016 07:00,2,0.000,ALERT,210.35,299.07,59.996,1474023603,"274151322000052","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,819003.9,819003.9,939,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023614,1009267.00
09/16/2016 07:00,2,0.000,ALERT,211.03,298.47,60.012,1474023603,"201051344000585","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,562047.3,562047.3,944,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023616,1009268.00
09/16/2016 07:00,2,0.000,ALERT,211.03,298.77,60.007,1474023603,"201051344001230","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,555119.3,555119.3,941,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023618,1009269.00
09/16/2016 07:00,2,0.000,ALERT,211.48,299.37,60.002,1474023603,"201051344000582","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,547884.4,547884.4,938,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023619,1009270.00
09/16/2016 07:00,2,0.000,ALERT,210.80,298.77,60.002,1474023603,"201051344000955","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,561836.8,561836.8,938,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023621,1009271.00
09/16/2016 07:00,2,0.000,ALERT,210.80,298.17,60.028,1474023603,"274151322000094","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,673827.0,673827.0,964,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023623,1009272.00
09/16/2016 07:00,2,0.000,ALERT,211.70,301.47,59.981,1474023603,"201051344000579","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,565913.8,565913.8,941,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023625,1009273.00
09/16/2016 07:00,2,0.000,ALERT,211.03,299.07,60.007,1474023603,"201051344000890","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,559090.7,559090.7,940,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023627,1009274.00
09/16/2016 07:00,2,0.000,ALERT,211.25,299.07,60.007,1474023603,"201051344000438","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,560546.0,560546.0,941,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023628,1009275.00
09/16/2016 07:00,2,0.000,ALERT,211.25,298.17,60.007,1474023603,"201051344000417","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,551609.3,551609.3,940,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023630,1009276.00
09/16/2016 07:00,2,0.000,ALERT,210.57,298.77,59.996,1474023603,"274151322000083","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,811558.5,811558.5,938,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023632,1009277.00
09/16/2016 07:00,2,0.000,ALERT,211.25,299.07,59.996,1474023603,"274151322000076","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,866254.3,866254.3,944,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023634,1009278.00
09/16/2016 07:00,2,0.000,ALERT,211.70,302.07,59.996,1474023603,"201051344000868","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,550358.6,550358.6,943,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023635,1009279.00
09/16/2016 07:00,2,0.000,ALERT,210.80,299.67,60.002,1474023603,"274151322000095","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,857519.8,857519.8,943,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023637,1009280.00
09/16/2016 07:00,2,0.000,ALERT,211.70,301.17,59.996,1474023603,"201051344000988","219011344069620",0.00,16.70,0,295.76,302.07,0.0,0.0,0.000,532566.6,532566.6,945,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023639,1009281.00
09/16/2016 07:00,2,0.000,ALERT,211.03,298.17,59.996,1474023603,"201051344001025","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,560716.1,560716.1,940,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023641,1009282.00
09/16/2016 07:00,2,0.000,ALERT,211.70,301.17,59.959,1474023603,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,557730.9,557730.9,948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023643,1009283.00
09/16/2016 07:00,2,0.000,ALERT,212.38,301.17,59.991,1474023603,"201051344000853","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,557025.5,557025.5,951,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023644,1009284.00
09/16/2016 07:00,2,0.000,ALERT,211.48,298.77,59.996,1474023603,"201051344000685","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,559771.3,559771.3,943,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023646,1009285.00
09/16/2016 07:00,2,0.000,ALERT,211.25,298.17,59.970,1474023603,"201051344000917","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,556720.4,556720.4,941,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023648,1009286.00
09/16/2016 07:00,2,0.000,ALERT,211.25,298.77,59.996,1474023603,"201051344001145","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,561923.0,561923.0,941,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023650,1009287.00
09/16/2016 07:00,2,0.000,ALERT,211.25,298.17,59.991,1474023603,"201051344000651","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,555037.7,555037.7,937,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023652,1009288.00
09/16/2016 07:00,2,0.000,ALERT,210.35,298.47,59.986,1474023603,"274151322000088","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,781077.1,781077.1,940,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023654,1009289.00
09/16/2016 07:00,2,0.000,ALERT,211.25,297.57,59.991,1474023603,"274151322000068","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,674273.2,674273.2,963,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023656,1009290.00
09/16/2016 07:00,2,0.000,ALERT,210.80,298.47,59.996,1474023603,"201051344001135","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,551175.6,551175.6,938,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023657,1009291.00
09/16/2016 07:00,2,0.000,ALERT,211.48,301.77,59.991,1474023603,"201051344000594","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,562122.2,562122.2,942,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023659,1009292.00
09/16/2016 07:00,2,0.000,ALERT,211.03,298.17,59.991,1474023603,"201051344001203","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,559394.7,559394.7,942,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023661,1009293.00
09/16/2016 07:00,2,0.000,ALERT,210.35,298.47,59.991,1474023603,"274151322000054","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,797139.6,797139.6,936,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023663,1009294.00
09/16/2016 07:00,2,0.000,ALERT,212.16,300.87,59.986,1474023603,"201051344000867","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,549426.0,549426.0,944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474023665,1009295.00
09/16/2016 07:00,2,0.000,ALERT,211.03,298.47,59.991,1474023603,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,556100.1,556100.1,943,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023666,1009296.00
09/16/2016 07:00,2,0.000,ALERT,211.70,301.17,59.986,1474023603,"201051344000900","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,566250.4,566250.4,945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023668,1009297.00
09/16/2016 07:00,2,0.000,ALERT,211.93,300.27,59.996,1474023603,"201051344000648","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,554963.2,554963.2,941,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023670,1009298.00
09/16/2016 07:00,2,0.000,ALERT,211.70,301.17,59.991,1474023603,"201051344000569","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,566215.6,566215.6,945,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023672,1009299.00
09/16/2016 07:00,2,0.000,ALERT,211.70,301.17,59.996,1474023603,"201051344000983","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,558698.8,558698.8,950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023673,1009300.00
09/16/2016 07:00,2,0.000,ALERT,211.93,300.87,59.996,1474023603,"201051344001158","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,550370.8,550370.8,943,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023675,1009301.00
09/16/2016 07:00,2,0.000,ALERT,212.16,301.47,60.034,1474023603,"201051344000576","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,557936.6,557936.6,948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023677,1009302.00
09/16/2016 07:00,2,0.000,ALERT,210.80,298.17,59.986,1474023603,"274151322000087","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,769242.4,769242.4,947,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474023679,1009303.00
09/16/2016 07:15,2,0.000,ALERT,211.70,299.67,60.034,1474024503,"201051344000645","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,557415.5,557415.5,947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024505,1009304.00
09/16/2016 07:15,2,0.000,ALERT,210.35,297.26,60.012,1474024503,"274151322000085","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,796816.4,796816.4,942,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024507,1009305.00
09/16/2016 07:15,2,0.000,ALERT,211.70,299.37,60.028,1474024503,"201051344000633","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,548987.4,548987.4,946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024509,1009306.00
09/16/2016 07:15,2,0.000,ALERT,211.25,299.37,60.012,1474024503,"201051344000469","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,551576.2,551576.2,953,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024510,1009307.00
09/16/2016 07:15,2,0.000,ALERT,210.35,297.57,60.018,1474024503,"201051344000646","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,552116.4,552116.4,942,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024512,1009308.00
09/16/2016 07:15,2,0.000,ALERT,209.90,298.17,59.996,1474024503,"274151322000052","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,819003.9,819003.9,941,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024514,1009309.00
09/16/2016 07:15,2,0.000,ALERT,211.03,297.87,60.018,1474024503,"201051344000585","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,562047.3,562047.3,946,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024516,1009310.00
09/16/2016 07:15,2,0.000,ALERT,210.57,298.17,60.002,1474024503,"201051344001230","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,555119.3,555119.3,943,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024518,1009311.00
09/16/2016 07:15,2,0.000,ALERT,211.25,298.47,59.996,1474024503,"201051344000582","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,547884.4,547884.4,940,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024520,1009312.00
09/16/2016 07:15,2,0.000,ALERT,210.35,297.87,59.996,1474024503,"201051344000955","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,561836.8,561836.8,940,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024521,1009313.00
09/16/2016 07:15,2,0.000,ALERT,210.12,296.96,59.996,1474024503,"274151322000094","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,673827.0,673827.0,966,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024523,1009314.00
09/16/2016 07:15,2,0.000,ALERT,211.25,300.57,60.034,1474024503,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,565913.8,565913.8,943,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024525,1009315.00
09/16/2016 07:15,2,0.000,ALERT,210.57,298.17,60.002,1474024503,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,559090.7,559090.7,942,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024527,1009316.00
09/16/2016 07:15,2,0.000,ALERT,210.80,297.87,60.007,1474024503,"201051344000438","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,560546.0,560546.0,943,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024529,1009317.00
09/16/2016 07:15,2,0.000,ALERT,210.80,296.96,59.970,1474024503,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,551609.3,551609.3,942,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024531,1009318.00
09/16/2016 07:15,2,0.000,ALERT,209.90,297.57,60.002,1474024503,"274151322000083","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,811558.5,811558.5,940,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024533,1009319.00
09/16/2016 07:15,2,0.000,ALERT,210.57,297.57,59.996,1474024503,"274151322000076","219011344069620",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,866254.3,866254.3,946,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024534,1009320.00
09/16/2016 07:15,2,0.000,ALERT,211.25,300.57,59.970,1474024503,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,550358.6,550358.6,945,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024536,1009321.00
09/16/2016 07:15,2,0.000,ALERT,209.90,298.47,59.981,1474024503,"274151322000095","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,857519.8,857519.8,945,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024538,1009322.00
09/16/2016 07:15,2,0.000,ALERT,211.03,299.97,59.996,1474024503,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,532566.6,532566.6,947,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024540,1009323.00
09/16/2016 07:15,2,0.000,ALERT,210.35,296.66,60.007,1474024503,"201051344001025","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,560716.1,560716.1,942,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024542,1009324.00
09/16/2016 07:15,2,0.000,ALERT,211.25,299.97,60.002,1474024503,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,557730.9,557730.9,950,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024543,1009325.00
09/16/2016 07:15,2,0.000,ALERT,211.70,299.97,60.039,1474024503,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,557025.5,557025.5,953,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024545,1009326.00
09/16/2016 07:15,2,0.000,ALERT,210.80,297.57,60.002,1474024503,"201051344000685","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,559771.3,559771.3,945,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024547,1009327.00
09/16/2016 07:15,2,0.000,ALERT,210.57,296.96,60.012,1474024503,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,556720.4,556720.4,943,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024549,1009328.00
09/16/2016 07:15,2,0.000,ALERT,210.80,297.87,60.007,1474024503,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,561923.0,561923.0,943,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024551,1009329.00
09/16/2016 07:15,2,0.000,ALERT,210.35,296.66,60.012,1474024503,"201051344000651","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,555037.7,555037.7,939,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024553,1009330.00
09/16/2016 07:15,2,0.000,ALERT,209.44,297.26,60.002,1474024503,"274151322000088","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,781077.1,781077.1,942,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024554,1009331.00
09/16/2016 07:15,2,0.000,ALERT,210.57,296.66,60.007,1474024503,"274151322000068","219011344069620",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,674273.2,674273.2,965,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024556,1009332.00
09/16/2016 07:15,2,0.000,ALERT,210.35,297.57,60.002,1474024503,"201051344001135","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,551175.6,551175.6,940,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024558,1009333.00
09/16/2016 07:15,2,0.000,ALERT,211.03,300.57,60.012,1474024503,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,562122.2,562122.2,944,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024560,1009334.00
09/16/2016 07:15,2,0.000,ALERT,210.57,296.96,60.012,1474024503,"201051344001203","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,559394.7,559394.7,944,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024562,1009335.00
09/16/2016 07:15,2,0.000,ALERT,210.12,298.17,60.002,1474024503,"274151322000054","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,797139.6,797139.6,938,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024564,1009336.00
09/16/2016 07:15,2,0.000,ALERT,211.48,299.97,60.007,1474024503,"201051344000867","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,549426.0,549426.0,946,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024565,1009337.00
09/16/2016 07:15,2,0.000,ALERT,210.35,297.26,60.039,1474024503,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,556100.1,556100.1,945,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024567,1009338.00
09/16/2016 07:15,2,0.000,ALERT,210.80,299.37,59.996,1474024503,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,566250.4,566250.4,947,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024569,1009339.00
09/16/2016 07:15,2,0.000,ALERT,211.25,298.77,59.996,1474024503,"201051344000648","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,554963.2,554963.2,943,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474024571,1009340.00
09/16/2016 07:15,2,0.000,ALERT,211.03,299.97,60.039,1474024503,"201051344000569","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,566215.6,566215.6,947,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024573,1009341.00
09/16/2016 07:15,2,0.000,ALERT,211.03,299.37,60.002,1474024503,"201051344000983","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,558698.8,558698.8,952,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024574,1009342.00
09/16/2016 07:15,2,0.000,ALERT,211.03,299.07,59.996,1474024503,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,550370.8,550370.8,945,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024576,1009343.00
09/16/2016 07:15,2,0.000,ALERT,211.48,299.97,60.002,1474024503,"201051344000576","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,557936.6,557936.6,950,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024578,1009344.00
09/16/2016 07:15,2,0.000,ALERT,209.90,296.96,60.002,1474024503,"274151322000087","219011344069620",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,769242.4,769242.4,949,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474024580,1009345.00
09/16/2016 07:30,2,0.000,ALERT,211.48,299.37,59.986,1474025405,"201051344000645","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,557415.5,557415.5,949,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474025407,1009346.00
09/16/2016 07:30,2,0.000,ALERT,210.35,297.57,59.970,1474025405,"274151322000085","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,796816.4,796816.4,944,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025409,1009347.00
09/16/2016 07:30,2,0.000,ALERT,211.70,299.37,59.981,1474025405,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,548987.4,548987.4,948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025410,1009348.00
09/16/2016 07:30,2,0.000,ALERT,211.03,299.37,59.981,1474025405,"201051344000469","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,551576.2,551576.2,955,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025412,1009349.00
09/16/2016 07:30,2,0.000,ALERT,210.12,296.96,59.981,1474025405,"201051344000646","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,552116.4,552116.4,944,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025414,1009350.00
09/16/2016 07:30,2,0.000,ALERT,210.12,298.17,59.938,1474025405,"274151322000052","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,819003.9,819003.9,943,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025416,1009351.00
09/16/2016 07:30,2,0.000,ALERT,210.57,297.57,59.981,1474025405,"201051344000585","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,562047.3,562047.3,948,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025418,1009352.00
09/16/2016 07:30,2,0.000,ALERT,210.12,297.57,59.975,1474025405,"201051344001230","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,555119.3,555119.3,945,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025419,1009353.00
09/16/2016 07:30,2,0.000,ALERT,210.80,298.17,59.986,1474025405,"201051344000582","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,547884.4,547884.4,942,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025421,1009354.00
09/16/2016 07:30,2,0.000,ALERT,209.90,296.96,59.922,1474025405,"201051344000955","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,561836.8,561836.8,942,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025423,1009355.00
09/16/2016 07:30,2,0.000,ALERT,210.35,296.96,59.965,1474025405,"274151322000094","219011344069620",0.00,17.00,0,295.46,298.47,0.0,0.0,0.000,673827.0,673827.0,968,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025425,1009356.00
09/16/2016 07:30,2,0.000,ALERT,211.03,299.97,59.922,1474025405,"201051344000579","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,565913.8,565913.8,945,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025426,1009357.00
09/16/2016 07:30,2,0.000,ALERT,210.35,297.87,59.965,1474025405,"201051344000890","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,559090.7,559090.7,944,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025428,1009358.00
09/16/2016 07:30,2,0.000,ALERT,210.57,297.26,59.970,1474025405,"201051344000438","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,560546.0,560546.0,945,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025430,1009359.00
09/16/2016 07:30,2,0.000,ALERT,210.57,296.36,59.965,1474025405,"201051344000417","219011344069620",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,551609.3,551609.3,944,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474025432,1009360.00
09/16/2016 07:30,2,0.000,ALERT,210.12,297.57,59.970,1474025405,"274151322000083","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,811558.5,811558.5,942,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025434,1009361.00
09/16/2016 07:30,2,0.000,ALERT,210.80,297.26,59.981,1474025405,"274151322000076","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,866254.3,866254.3,948,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474025435,1009362.00
09/16/2016 07:30,2,0.000,ALERT,211.03,299.97,59.981,1474025405,"201051344000868","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,550358.6,550358.6,947,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025438,1009363.00
09/16/2016 07:30,2,0.000,ALERT,210.12,298.17,59.975,1474025405,"274151322000095","219011344069620",0.00,17.00,0,296.96,299.67,0.0,0.0,0.000,857519.8,857519.8,947,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025439,1009364.00
09/16/2016 07:30,2,0.000,ALERT,210.80,299.37,59.933,1474025405,"201051344000988","219011344069620",0.00,16.70,0,295.16,301.47,0.0,0.0,0.000,532566.6,532566.6,949,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025441,1009365.00
09/16/2016 07:30,2,0.000,ALERT,210.12,296.36,59.981,1474025405,"201051344001025","219011344069620",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,560716.1,560716.1,944,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025443,1009366.00
09/16/2016 07:30,2,0.000,ALERT,210.80,299.37,59.975,1474025405,"201051344000458","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,557730.9,557730.9,952,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025445,1009367.00
09/16/2016 07:30,2,0.000,ALERT,211.70,299.67,59.975,1474025405,"201051344000853","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,557025.5,557025.5,955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025447,1009368.00
09/16/2016 07:30,2,0.000,ALERT,210.57,296.96,59.938,1474025405,"201051344000685","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,559771.3,559771.3,947,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025448,1009369.00
09/16/2016 07:30,2,0.000,ALERT,210.12,296.36,60.018,1474025405,"201051344000917","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,556720.4,556720.4,945,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025450,1009370.00
09/16/2016 07:30,2,0.000,ALERT,210.57,297.26,59.991,1474025405,"201051344001145","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,561923.0,561923.0,945,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025452,1009371.00
09/16/2016 07:30,2,0.000,ALERT,210.35,296.06,59.975,1474025405,"201051344000651","219011344069620",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,555037.7,555037.7,941,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025454,1009372.00
09/16/2016 07:30,2,0.000,ALERT,209.90,296.96,60.002,1474025405,"274151322000088","219011344069620",0.00,18.00,0,295.76,298.77,0.0,0.0,0.000,781077.1,781077.1,944,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474025455,1009373.00
09/16/2016 07:30,2,0.000,ALERT,210.80,296.06,59.965,1474025405,"274151322000068","219011344069620",0.00,18.00,0,295.16,297.87,0.0,0.0,0.000,674273.2,674273.2,967,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025457,1009374.00
09/16/2016 07:30,2,0.000,ALERT,209.90,296.96,59.959,1474025405,"201051344001135","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,551175.6,551175.6,942,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025459,1009375.00
09/16/2016 07:30,2,0.000,ALERT,210.80,300.27,59.965,1474025405,"201051344000594","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,562122.2,562122.2,946,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025461,1009376.00
09/16/2016 07:30,2,0.000,ALERT,210.57,296.66,59.970,1474025405,"201051344001203","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,559394.7,559394.7,946,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025463,1009377.00
09/16/2016 07:30,2,0.000,ALERT,210.12,297.57,59.981,1474025405,"274151322000054","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,797139.6,797139.6,940,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025464,1009378.00
09/16/2016 07:30,2,0.000,ALERT,211.25,299.37,59.981,1474025405,"201051344000867","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,549426.0,549426.0,948,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025466,1009379.00
09/16/2016 07:30,2,0.000,ALERT,210.12,296.96,59.970,1474025405,"201051344001093","219011344069620",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,556100.1,556100.1,947,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474025468,1009380.00
09/16/2016 07:30,2,0.000,ALERT,210.80,299.67,59.970,1474025405,"201051344000900","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,566250.4,566250.4,949,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025470,1009381.00
09/16/2016 07:30,2,0.000,ALERT,211.25,298.77,59.954,1474025405,"201051344000648","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,554963.2,554963.2,945,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474025472,1009382.00
09/16/2016 07:30,2,0.000,ALERT,210.80,299.67,59.975,1474025405,"201051344000569","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,566215.6,566215.6,949,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025473,1009383.00
09/16/2016 07:30,2,0.000,ALERT,211.03,299.67,59.970,1474025405,"201051344000983","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,558698.8,558698.8,954,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025475,1009384.00
09/16/2016 07:30,2,0.000,ALERT,211.03,299.07,59.981,1474025405,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,550370.8,550370.8,947,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474025477,1009385.00
09/16/2016 07:30,2,0.000,ALERT,211.48,299.97,59.981,1474025405,"201051344000576","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,557936.6,557936.6,952,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025479,1009386.00
09/16/2016 07:30,2,0.000,ALERT,209.90,296.66,59.975,1474025405,"274151322000087","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,769242.4,769242.4,951,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474025481,1009387.00
09/16/2016 07:45,2,0.000,ALERT,211.93,299.37,60.028,1474026303,"201051344000645","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,557415.5,557415.5,951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474026305,1009388.00
09/16/2016 07:45,2,0.000,ALERT,210.80,297.87,60.039,1474026303,"274151322000085","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,796816.4,796816.4,946,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474026307,1009389.00
09/16/2016 07:45,2,0.000,ALERT,211.93,299.07,60.034,1474026303,"201051344000633","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,548987.4,548987.4,950,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026309,1009390.00
