ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 07:45,2,0.000,ALERT,211.48,299.07,60.039,1474026303,"201051344000469","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,551576.2,551576.2,957,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026310,1009391.00
09/16/2016 07:45,2,0.000,ALERT,211.25,298.77,60.023,1474026303,"201051344000646","219011344069620",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,552116.4,552116.4,946,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026312,1009392.00
09/16/2016 07:45,2,0.000,ALERT,210.35,297.87,60.028,1474026303,"274151322000052","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,819003.9,819003.9,945,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026314,1009393.00
09/16/2016 07:45,2,0.000,ALERT,211.70,299.37,60.012,1474026303,"201051344000585","219011344069620",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,562047.3,562047.3,950,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026316,1009394.00
09/16/2016 07:45,2,0.000,ALERT,211.25,299.07,60.028,1474026303,"201051344001230","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,555119.3,555119.3,947,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026318,1009395.00
09/16/2016 07:45,2,0.000,ALERT,211.93,299.67,60.023,1474026303,"201051344000582","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,547884.4,547884.4,944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026320,1009396.00
09/16/2016 07:45,2,0.000,ALERT,211.03,298.77,60.039,1474026303,"201051344000955","219011344069620",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,561836.8,561836.8,944,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026322,1009397.00
09/16/2016 07:45,2,0.000,ALERT,210.80,297.57,60.007,1474026303,"274151322000094","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,673827.0,673827.0,970,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474026323,1009398.00
09/16/2016 07:45,2,0.000,ALERT,211.48,299.97,60.007,1474026303,"201051344000579","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,565913.8,565913.8,947,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026325,1009399.00
09/16/2016 07:45,2,0.000,ALERT,211.48,299.97,60.034,1474026303,"201051344000890","219011344069620",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,559090.7,559090.7,946,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026327,1009400.00
09/16/2016 07:45,2,0.000,ALERT,211.70,299.07,59.996,1474026303,"201051344000438","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,560546.0,560546.0,947,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026329,1009401.00
09/16/2016 07:45,2,0.000,ALERT,211.70,298.77,59.996,1474026303,"201051344000417","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,551609.3,551609.3,946,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026331,1009402.00
09/16/2016 07:45,2,0.000,ALERT,210.80,298.17,60.023,1474026303,"274151322000083","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,811558.5,811558.5,944,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026333,1009403.00
09/16/2016 07:45,2,0.000,ALERT,211.03,297.57,59.991,1474026303,"274151322000076","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,866254.3,866254.3,950,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026334,1009404.00
09/16/2016 07:45,2,0.000,ALERT,211.48,300.27,59.996,1474026303,"201051344000868","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,550358.6,550358.6,949,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026336,1009405.00
09/16/2016 07:45,2,0.000,ALERT,210.57,298.77,60.002,1474026303,"274151322000095","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,857519.8,857519.8,949,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026338,1009406.00
09/16/2016 07:45,2,0.000,ALERT,211.25,299.37,60.039,1474026303,"201051344000988","219011344069620",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,532566.6,532566.6,951,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026340,1009407.00
09/16/2016 07:45,2,0.000,ALERT,211.48,298.47,60.012,1474026303,"201051344001025","219011344069620",0.00,16.30,0,294.26,301.47,0.0,0.0,0.000,560716.1,560716.1,946,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474026342,1009408.00
09/16/2016 07:45,2,0.000,ALERT,211.25,299.37,59.991,1474026303,"201051344000458","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,557730.9,557730.9,954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026343,1009409.00
09/16/2016 07:45,2,0.000,ALERT,211.93,299.37,59.986,1474026303,"201051344000853","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,557025.5,557025.5,957,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026345,1009410.00
09/16/2016 07:45,2,0.000,ALERT,211.93,299.37,59.986,1474026303,"201051344000685","219011344069620",0.00,17.00,0,294.56,300.87,0.0,0.0,0.000,559771.3,559771.3,949,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026347,1009411.00
09/16/2016 07:45,2,0.000,ALERT,211.48,298.77,60.028,1474026303,"201051344000917","219011344069620",0.00,17.50,0,293.66,300.27,0.0,0.0,0.000,556720.4,556720.4,947,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026349,1009412.00
09/16/2016 07:45,2,0.000,ALERT,211.70,299.07,59.996,1474026303,"201051344001145","219011344069620",0.00,16.70,0,295.16,301.47,0.0,0.0,0.000,561923.0,561923.0,947,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026350,1009413.00
09/16/2016 07:45,2,0.000,ALERT,211.70,298.17,60.018,1474026303,"201051344000651","219011344069620",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,555037.7,555037.7,943,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026352,1009414.00
09/16/2016 07:45,2,0.000,ALERT,210.12,297.87,60.023,1474026303,"274151322000088","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,781077.1,781077.1,946,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026354,1009415.00
09/16/2016 07:45,2,0.000,ALERT,211.25,296.66,59.996,1474026303,"274151322000068","219011344069620",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,674273.2,674273.2,969,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026356,1009416.00
09/16/2016 07:45,2,0.000,ALERT,211.03,298.77,60.002,1474026303,"201051344001135","219011344069620",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,551175.6,551175.6,944,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026358,1009417.00
09/16/2016 07:45,2,0.000,ALERT,211.25,300.27,60.012,1474026303,"201051344000594","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,562122.2,562122.2,948,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026360,1009418.00
09/16/2016 07:45,2,0.000,ALERT,211.70,298.77,60.028,1474026303,"201051344001203","219011344069620",0.00,16.30,0,295.16,302.37,0.0,0.0,0.000,559394.7,559394.7,948,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026362,1009419.00
09/16/2016 07:45,2,0.000,ALERT,210.57,298.47,59.996,1474026303,"274151322000054","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,797139.6,797139.6,942,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026363,1009420.00
09/16/2016 07:45,2,0.000,ALERT,211.70,299.37,60.012,1474026303,"201051344000867","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,549426.0,549426.0,950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026365,1009421.00
09/16/2016 07:45,2,0.000,ALERT,211.25,298.77,60.018,1474026303,"201051344001093","219011344069620",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,556100.1,556100.1,949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026367,1009422.00
09/16/2016 07:45,2,0.000,ALERT,211.25,299.37,60.018,1474026303,"201051344000900","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,566250.4,566250.4,951,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026369,1009423.00
09/16/2016 07:45,2,0.000,ALERT,211.70,299.07,60.007,1474026303,"201051344000648","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,554963.2,554963.2,947,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026370,1009424.00
09/16/2016 07:45,2,0.000,ALERT,211.25,299.97,59.981,1474026303,"201051344000569","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,566215.6,566215.6,951,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026372,1009425.00
09/16/2016 07:45,2,0.000,ALERT,211.25,299.67,60.002,1474026303,"201051344000983","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,558698.8,558698.8,956,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026374,1009426.00
09/16/2016 07:45,2,0.000,ALERT,211.48,299.37,60.007,1474026303,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,550370.8,550370.8,949,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026376,1009427.00
09/16/2016 07:45,2,0.000,ALERT,211.93,299.67,60.023,1474026303,"201051344000576","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,557936.6,557936.6,954,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026378,1009428.00
09/16/2016 07:45,2,0.000,ALERT,210.57,296.66,60.023,1474026303,"274151322000087","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,769242.4,769242.4,953,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474026380,1009429.00
09/16/2016 08:00,2,0.000,ALERT,211.48,297.87,59.991,1474027203,"201051344000645","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,557415.5,557415.5,953,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027205,1009430.00
09/16/2016 08:00,2,0.000,ALERT,210.35,297.26,60.012,1474027203,"274151322000085","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,796816.4,796816.4,948,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027207,1009431.00
09/16/2016 08:00,2,0.000,ALERT,211.25,297.57,60.018,1474027203,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,548987.4,548987.4,952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027209,1009432.00
09/16/2016 08:00,2,0.000,ALERT,211.03,297.87,59.991,1474027203,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,551576.2,551576.2,959,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027211,1009433.00
09/16/2016 08:00,2,0.000,ALERT,210.57,297.87,60.007,1474027203,"201051344000646","219011344069620",0.00,16.30,0,295.16,307.48,0.0,0.0,0.000,552116.4,552116.4,948,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027213,1009434.00
09/16/2016 08:00,2,0.000,ALERT,209.90,297.26,59.954,1474027203,"274151322000052","219011344069620",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,819003.9,819003.9,947,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027215,1009435.00
09/16/2016 08:00,2,0.000,ALERT,211.03,298.47,59.949,1474027203,"201051344000585","219011344069620",0.00,17.00,0,295.76,306.88,0.0,0.0,0.000,562047.3,562047.3,952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027217,1009436.00
09/16/2016 08:00,2,0.000,ALERT,210.80,298.47,60.012,1474027203,"201051344001230","219011344069620",0.00,16.30,0,296.36,308.09,0.0,0.0,0.000,555119.3,555119.3,949,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027219,1009437.00
09/16/2016 08:00,2,0.000,ALERT,211.48,298.77,59.996,1474027203,"201051344000582","219011344069620",0.00,16.30,0,296.66,307.78,0.0,0.0,0.000,547884.4,547884.4,946,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027221,1009438.00
09/16/2016 08:00,2,0.000,ALERT,210.57,298.17,60.002,1474027203,"201051344000955","219011344069620",0.00,17.00,0,296.06,307.48,0.0,0.0,0.000,561836.8,561836.8,946,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027223,1009439.00
09/16/2016 08:00,2,0.000,ALERT,210.12,296.36,60.012,1474027203,"274151322000094","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,673827.0,673827.0,972,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027224,1009440.00
09/16/2016 08:00,2,0.000,ALERT,211.03,298.77,59.996,1474027203,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,565913.8,565913.8,949,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027226,1009441.00
09/16/2016 08:00,2,0.000,ALERT,210.80,298.77,59.975,1474027203,"201051344000890","219011344069620",0.00,16.70,0,296.66,308.99,0.0,0.0,0.000,559090.7,559090.7,948,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027228,1009442.00
09/16/2016 08:00,2,0.000,ALERT,210.80,297.87,59.991,1474027203,"201051344000438","219011344069620",0.00,16.30,0,296.36,308.09,0.0,0.0,0.000,560546.0,560546.0,949,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027230,1009443.00
09/16/2016 08:00,2,0.000,ALERT,211.03,297.26,59.981,1474027203,"201051344000417","219011344069620",0.00,16.70,0,295.46,306.88,0.0,0.0,0.000,551609.3,551609.3,948,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027232,1009444.00
09/16/2016 08:00,2,0.000,ALERT,210.12,297.57,59.996,1474027203,"274151322000083","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,811558.5,811558.5,946,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027233,1009445.00
09/16/2016 08:00,2,0.000,ALERT,210.80,297.26,59.959,1474027203,"274151322000076","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,866254.3,866254.3,952,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027235,1009446.00
09/16/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1474027203,"201051344000868","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,550358.6,550358.6,951,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027237,1009447.00
09/16/2016 08:00,2,0.000,ALERT,210.35,297.57,59.986,1474027203,"274151322000095","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,857519.8,857519.8,951,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027239,1009448.00
09/16/2016 08:00,2,0.000,ALERT,210.80,297.87,59.986,1474027203,"201051344000988","219011344069620",0.00,16.70,0,294.56,300.87,0.0,0.0,0.000,532566.6,532566.6,953,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027241,1009449.00
09/16/2016 08:00,2,0.000,ALERT,210.80,297.57,59.986,1474027203,"201051344001025","219011344069620",0.00,16.30,0,295.46,307.78,0.0,0.0,0.000,560716.1,560716.1,948,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027242,1009450.00
09/16/2016 08:00,2,0.000,ALERT,210.80,298.47,59.975,1474027203,"201051344000458","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,557730.9,557730.9,956,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027244,1009451.00
09/16/2016 08:00,2,0.000,ALERT,211.48,298.17,59.938,1474027203,"201051344000853","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,557025.5,557025.5,959,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027246,1009452.00
09/16/2016 08:00,2,0.000,ALERT,211.48,298.77,59.975,1474027203,"201051344000685","219011344069620",0.00,16.70,0,296.06,308.39,0.0,0.0,0.000,559771.3,559771.3,951,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027248,1009453.00
09/16/2016 08:00,2,0.000,ALERT,211.03,298.17,59.986,1474027203,"201051344000917","219011344069620",0.00,17.50,0,294.86,306.28,0.0,0.0,0.000,556720.4,556720.4,949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027250,1009454.00
09/16/2016 08:00,2,0.000,ALERT,211.25,299.07,59.991,1474027203,"201051344001145","219011344069620",0.00,16.70,0,296.36,308.99,0.0,0.0,0.000,561923.0,561923.0,949,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027251,1009455.00
09/16/2016 08:00,2,0.000,ALERT,211.25,297.87,59.991,1474027203,"201051344000651","219011344069620",0.00,16.30,0,295.46,306.88,0.0,0.0,0.000,555037.7,555037.7,945,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027253,1009456.00
09/16/2016 08:00,2,0.000,ALERT,209.90,296.96,59.991,1474027203,"274151322000088","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,781077.1,781077.1,948,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027255,1009457.00
09/16/2016 08:00,2,0.000,ALERT,210.80,296.36,59.965,1474027203,"274151322000068","219011344069620",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,674273.2,674273.2,971,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027257,1009458.00
09/16/2016 08:00,2,0.000,ALERT,210.57,298.47,59.959,1474027203,"201051344001135","219011344069620",0.00,16.70,0,296.06,307.48,0.0,0.0,0.000,551175.6,551175.6,946,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027259,1009459.00
09/16/2016 08:00,2,0.000,ALERT,210.80,299.07,59.970,1474027203,"201051344000594","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,562122.2,562122.2,950,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027261,1009460.00
09/16/2016 08:00,2,0.000,ALERT,211.03,297.87,59.965,1474027203,"201051344001203","219011344069620",0.00,16.30,0,296.06,308.69,0.0,0.0,0.000,559394.7,559394.7,950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027262,1009461.00
09/16/2016 08:00,2,0.000,ALERT,210.12,297.57,59.959,1474027203,"274151322000054","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,797139.6,797139.6,944,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027264,1009462.00
09/16/2016 08:00,2,0.000,ALERT,211.25,298.17,60.018,1474027203,"201051344000867","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,549426.0,549426.0,952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027266,1009463.00
09/16/2016 08:00,2,0.000,ALERT,210.80,298.17,59.975,1474027203,"201051344001093","219011344069620",0.00,17.30,0,295.76,306.88,0.0,0.0,0.000,556100.1,556100.1,951,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027268,1009464.00
09/16/2016 08:00,2,0.000,ALERT,210.80,297.87,59.949,1474027203,"201051344000900","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,566250.4,566250.4,953,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027269,1009465.00
09/16/2016 08:00,2,0.000,ALERT,211.25,297.57,59.938,1474027203,"201051344000648","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,554963.2,554963.2,949,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027271,1009466.00
09/16/2016 08:00,2,0.000,ALERT,210.80,298.77,59.970,1474027203,"201051344000569","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,566215.6,566215.6,953,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027273,1009467.00
09/16/2016 08:00,2,0.000,ALERT,211.03,298.47,59.944,1474027203,"201051344000983","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,558698.8,558698.8,958,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027275,1009468.00
09/16/2016 08:00,2,0.000,ALERT,211.03,297.87,59.938,1474027203,"201051344001158","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,550370.8,550370.8,951,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027277,1009469.00
09/16/2016 08:00,2,0.000,ALERT,211.48,298.77,59.959,1474027203,"201051344000576","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,557936.6,557936.6,956,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474027279,1009470.00
09/16/2016 08:00,2,0.000,ALERT,210.35,296.66,59.959,1474027203,"274151322000087","219011344069620",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,769242.4,769242.4,955,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474027281,1009471.00
09/16/2016 08:15,2,0.154,ALERT,211.48,300.57,59.981,1474028103,"201051344000645","219011344069620",23.06,17.00,0,295.76,302.07,3.6,1.6,0.000,557415.5,557415.5,955,0,0,0,L,1122011218,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1474028105,1009472.00
09/16/2016 08:15,2,0.078,ALERT,210.12,298.47,60.002,1474028103,"274151322000085","219011344069620",24.23,17.50,0,295.16,299.97,1.9,0.0,0.000,796816.4,796816.4,950,0,0,0,L,1151911521,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1474028107,1009473.00
09/16/2016 08:15,2,0.156,ALERT,211.70,301.47,59.996,1474028103,"201051344000633","219011344069620",24.17,16.30,0,294.26,301.77,3.8,1.8,0.000,548987.4,548987.4,954,0,0,0,L,1122011218,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474028109,1009474.00
09/16/2016 08:15,2,0.189,ALERT,211.03,310.49,60.012,1474028103,"201051344000469","219011344069620",22.86,16.00,0,295.16,311.09,4.4,2.3,0.000,551576.3,551576.3,961,0,0,0,L,1122011218,0,119.97,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1474028111,1009475.00
09/16/2016 08:15,2,0.182,ALERT,210.57,299.37,59.996,1474028103,"201051344000646","219011344069620",22.09,16.70,0,295.16,300.57,4.1,2.0,0.000,552116.5,552116.5,950,0,0,0,L,1122011218,0,121.10,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1474028113,1009476.00
09/16/2016 08:15,2,0.105,ALERT,209.67,297.87,59.996,1474028103,"274151322000052","219011344069620",23.36,17.80,0,294.86,300.27,2.5,0.5,0.000,819003.9,819003.9,949,0,0,0,L,1151911521,0,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1474028114,1009477.00
09/16/2016 08:15,2,0.176,ALERT,211.25,321.01,59.991,1474028103,"201051344000585","219011344069620",24.67,17.00,0,295.46,324.02,4.4,2.3,0.000,562047.4,562047.4,954,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474028116,1009478.00
09/16/2016 08:15,2,0.162,ALERT,211.25,300.27,59.917,1474028103,"201051344001230","219011344069620",22.44,16.30,0,296.06,301.17,3.7,1.6,0.000,555119.4,555119.4,951,0,0,0,L,1122011218,0,121.10,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1474028118,1009479.00
09/16/2016 08:15,2,0.172,ALERT,211.48,300.57,59.975,1474028103,"201051344000582","219011344069620",21.89,16.70,0,296.36,301.77,3.9,1.8,0.000,547884.5,547884.5,948,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474028120,1009480.00
09/16/2016 08:15,2,0.182,ALERT,210.57,307.18,59.965,1474028103,"201051344000955","219011344069620",23.42,17.00,0,295.76,318.30,4.3,2.3,0.000,561836.9,561836.9,948,0,0,0,L,1122011218,0,120.42,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474028122,1009481.00
09/16/2016 08:15,2,0.000,ALERT,210.12,344.15,59.975,1474028103,"274151322000094","219011344069620",39.62,17.30,0,294.86,379.62,0.0,0.0,0.000,673827.0,673827.0,974,0,0,0,L,1151911521,0,120.88,121.33,0002,14,0,0,0,0,0,0,62,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1474028124,1009482.00
09/16/2016 08:15,2,0.207,ACTIVE,211.25,300.87,59.981,1474028103,"201051344000579","219011344069620",21.81,17.00,0,296.66,321.61,4.6,2.5,0.000,565913.9,565913.9,951,0,0,0,L,1122011218,0,120.20,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474028125,1009483.00
09/16/2016 08:15,2,0.164,ALERT,211.03,319.81,59.970,1474028103,"201051344000890","219011344069620",25.11,16.70,0,296.36,331.23,4.2,2.1,0.000,559090.8,559090.8,950,0,0,0,L,1122011218,0,121.10,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474028127,1009484.00
09/16/2016 08:15,2,0.164,ALERT,211.25,299.67,60.002,1474028103,"201051344000438","219011344069620",23.70,16.30,0,296.06,301.47,4.0,1.9,0.000,560546.1,560546.1,951,0,0,0,L,1122011218,0,121.33,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1474028129,1009485.00
09/16/2016 08:15,2,0.191,ALERT,211.25,305.38,59.965,1474028103,"201051344000417","219011344069620",23.82,16.70,0,295.16,323.11,4.6,2.5,0.000,551609.4,551609.4,950,0,0,0,L,1122011218,0,120.88,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474028131,1009486.00
09/16/2016 08:15,2,0.080,ALERT,209.90,297.57,59.959,1474028103,"274151322000083","219011344069620",23.44,17.50,0,295.46,300.27,1.9,0.0,0.000,811558.5,811558.5,948,0,0,0,L,1151911521,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1474028133,1009487.00
09/16/2016 08:15,2,0.080,ALERT,210.80,297.87,59.954,1474028103,"274151322000076","219011344069620",24.19,17.50,0,295.16,300.87,2.0,0.0,0.000,866254.3,866254.3,954,0,0,0,L,1151911521,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1474028135,1009488.00
09/16/2016 08:15,2,0.158,ALERT,211.03,319.21,59.970,1474028103,"201051344000868","219011344069620",24.41,16.70,0,296.66,328.22,3.9,1.9,0.000,550358.7,550358.7,953,0,0,0,L,1122011218,0,120.20,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1474028136,1009489.00
09/16/2016 08:15,2,0.072,ALERT,210.12,299.07,59.970,1474028103,"274151322000095","219011344069620",23.87,17.00,0,296.36,300.87,1.8,0.0,0.000,857519.8,857519.8,953,0,0,0,L,1151911521,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1474028139,1009490.00
09/16/2016 08:15,2,0.098,ALERT,211.03,299.67,59.965,1474028103,"201051344000988","219011344069620",18.63,16.70,0,293.66,301.77,1.9,0.0,0.000,532566.6,532566.6,955,0,0,0,L,1122011218,0,119.97,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474028140,1009491.00
09/16/2016 08:15,2,0.146,ALERT,211.25,317.40,59.922,1474028103,"201051344001025","219011344069620",25.41,16.30,0,295.46,324.92,3.8,1.7,0.000,560716.2,560716.2,950,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474028142,1009492.00
09/16/2016 08:15,2,0.154,ALERT,211.03,313.80,59.981,1474028103,"201051344000458","219011344069620",24.79,17.30,0,296.36,317.40,3.9,1.8,0.000,557731.0,557731.0,958,0,0,0,L,1122011218,0,120.42,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1474028144,1009493.00
09/16/2016 08:15,2,0.158,ALERT,211.70,300.57,59.959,1474028103,"201051344000853","219011344069620",21.49,16.70,0,296.06,307.18,3.5,1.4,0.000,557025.6,557025.6,961,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474028146,1009494.00
09/16/2016 08:15,2,0.133,ALERT,211.48,300.87,59.986,1474028103,"201051344000685","219011344069620",23.82,17.00,0,295.76,308.69,3.2,1.2,0.000,559771.4,559771.4,953,0,0,0,L,1122011218,0,121.78,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1474028148,1009495.00
09/16/2016 08:15,2,0.152,ALERT,211.25,299.97,60.002,1474028103,"201051344000917","219011344069620",23.20,17.80,0,294.56,306.88,3.6,1.5,0.000,556720.4,556720.4,951,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474028149,1009496.00
09/16/2016 08:15,2,0.143,ALERT,211.48,311.99,59.970,1474028103,"201051344001145","219011344069620",24.43,16.70,0,296.36,317.10,3.6,1.5,0.000,561923.1,561923.1,951,0,0,0,L,1122011218,0,121.10,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474028151,1009497.00
09/16/2016 08:15,2,0.160,ALERT,211.48,299.97,59.965,1474028103,"201051344000651","219011344069620",23.50,16.30,0,295.46,315.00,3.8,1.8,0.000,555037.7,555037.7,947,0,0,0,L,1122011218,0,121.55,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474028153,1009498.00
09/16/2016 08:15,2,0.064,ALERT,209.90,298.17,59.938,1474028103,"274151322000088","219011344069620",22.92,18.00,0,294.86,299.67,1.5,0.0,0.000,781077.1,781077.1,950,0,0,0,L,1151911521,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1474028155,1009499.00
09/16/2016 08:15,2,0.014,ALERT,210.57,305.68,59.975,1474028103,"274151322000068","219011344069620",39.32,18.30,0,294.26,381.12,0.0,0.0,0.000,674273.2,674273.2,973,0,0,0,L,1151911521,0,121.10,121.33,0002,16,0,0,0,0,0,0,76,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474028156,1009500.00
09/16/2016 08:15,2,0.162,ALERT,210.80,323.11,59.991,1474028103,"201051344001135","219011344069620",25.31,17.00,0,296.06,333.33,4.2,2.1,0.000,551175.7,551175.7,948,0,0,0,L,1122011218,0,120.88,120.65,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474028158,1009501.00
09/16/2016 08:15,2,0.152,ALERT,211.25,318.00,59.986,1474028103,"201051344000594","219011344069620",25.05,16.70,0,296.06,335.14,3.9,1.8,0.000,562122.3,562122.3,952,0,0,0,L,1122011218,0,120.42,120.88,0100,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1474028160,1009502.00
09/16/2016 08:15,2,0.180,ALERT,211.25,299.37,60.034,1474028103,"201051344001203","219011344069620",20.93,16.70,0,295.76,302.68,3.9,1.8,0.000,559394.8,559394.8,952,0,0,0,L,1122011218,0,121.55,120.65,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474028162,1009503.00
09/16/2016 08:15,2,0.074,ALERT,210.35,299.07,59.975,1474028103,"274151322000054","219011344069620",23.14,18.00,0,295.16,300.57,1.8,0.0,0.000,797139.6,797139.6,946,0,0,0,L,1151911521,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1474028164,1009504.00
09/16/2016 08:15,2,0.156,ALERT,211.48,300.27,59.954,1474028103,"201051344000867","219011344069620",23.85,17.00,0,295.76,311.99,3.8,1.7,0.000,549426.1,549426.1,954,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1474028165,1009505.00
09/16/2016 08:15,2,0.184,ALERT,211.48,299.97,59.975,1474028103,"201051344001093","219011344069620",23.14,17.30,0,295.46,301.17,4.3,2.3,0.000,556100.2,556100.2,953,0,0,0,L,1122011218,0,121.10,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474028167,1009506.00
09/16/2016 08:15,2,0.113,ALERT,211.03,300.57,59.986,1474028103,"201051344000900","219011344069620",23.48,16.70,0,295.46,307.48,2.7,0.7,0.000,566250.4,566250.4,955,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474028169,1009507.00
09/16/2016 08:15,2,0.156,ALERT,211.48,310.19,59.965,1474028103,"201051344000648","219011344069620",24.55,16.00,0,295.46,329.13,3.9,1.8,0.000,554963.3,554963.3,951,0,0,0,L,1122011218,0,120.20,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1474028171,1009508.00
09/16/2016 08:15,2,0.158,ALERT,211.25,314.10,59.991,1474028103,"201051344000569","219011344069620",24.73,16.70,0,296.36,333.63,4.0,1.9,0.000,566215.7,566215.7,955,0,0,0,L,1122011218,0,119.97,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1474028173,1009509.00
09/16/2016 08:15,2,0.168,ALERT,211.03,302.98,60.012,1474028103,"201051344000983","219011344069620",23.99,17.00,0,296.36,324.62,4.1,2.0,0.000,558698.9,558698.9,960,0,0,0,L,1122011218,0,120.42,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474028175,1009510.00
09/16/2016 08:15,2,0.154,ALERT,211.25,300.27,59.917,1474028103,"201051344001158","219011344069620",22.38,16.30,0,295.46,305.38,3.5,1.5,0.000,550370.9,550370.9,953,0,0,0,L,1122011218,0,120.20,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1474028177,1009511.00
09/16/2016 08:15,2,0.170,ALERT,211.70,300.87,59.986,1474028103,"201051344000576","219011344069620",21.27,16.30,0,296.36,302.07,3.7,1.6,0.000,557936.7,557936.7,958,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474028178,1009512.00
09/16/2016 08:15,2,0.086,ALERT,210.35,297.57,59.954,1474028103,"274151322000087","219011344069620",22.68,18.00,0,294.56,299.37,2.0,0.0,0.000,769242.4,769242.4,957,0,0,0,L,1151911521,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1474028180,1009513.00
09/16/2016 08:30,2,0.152,ALERT,212.38,301.17,59.954,1474029004,"201051344000645","219011344069620",22.68,17.50,0,297.26,345.96,3.5,1.5,0.000,557416.0,557416.0,957,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029006,1009514.00
09/16/2016 08:30,2,0.072,ACTIVE_NO_POWER,210.57,297.87,59.975,1474029004,"274151322000085","219011344069620",23.93,18.00,0,296.36,320.11,1.8,0.0,0.000,796816.4,796816.4,952,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029006,1009515.00
09/16/2016 08:30,2,0.164,ALERT,212.38,300.87,59.991,1474029004,"201051344000633","219011344069620",22.36,17.00,0,295.76,338.14,3.8,1.7,0.000,548987.9,548987.9,956,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029008,1009516.00
09/16/2016 08:30,2,0.182,ALERT,211.93,301.47,59.975,1474029004,"201051344000469","219011344069620",22.52,16.70,0,296.66,346.86,4.2,2.1,0.000,551576.9,551576.9,963,0,0,0,L,1122011218,0,120.20,122.23,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029010,1009517.00
09/16/2016 08:30,2,0.174,ALERT,211.03,299.37,60.002,1474029004,"201051344000646","219011344069620",21.41,17.30,0,296.36,337.84,3.8,1.8,0.000,552117.1,552117.1,952,0,0,0,L,1122011218,0,121.55,120.65,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029012,1009518.00
09/16/2016 08:30,2,0.100,ALERT,210.12,298.47,60.018,1474029004,"274151322000052","219011344069620",23.22,18.70,0,296.06,336.04,2.3,0.3,0.000,819004.0,819004.0,951,0,0,0,L,1151911521,0,120.42,121.78,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029014,1009519.00
09/16/2016 08:30,2,0.174,ALERT,211.48,299.97,59.991,1474029004,"201051344000585","219011344069620",23.42,17.80,0,297.26,343.85,4.1,2.1,0.000,562048.0,562048.0,956,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029015,1009520.00
09/16/2016 08:30,2,0.156,ALERT,211.48,300.27,59.986,1474029004,"201051344001230","219011344069620",21.99,17.00,0,297.26,335.44,3.5,1.4,0.000,555119.8,555119.8,953,0,0,0,L,1122011218,0,121.55,120.65,0002,15,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029017,1009521.00
09/16/2016 08:30,2,0.166,ALERT,211.93,299.97,59.986,1474029004,"201051344000582","219011344069620",21.21,17.30,0,298.17,344.45,3.6,1.5,0.000,547885.0,547885.0,950,0,0,0,L,1122011218,0,121.55,121.33,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029019,1009522.00
09/16/2016 08:30,2,0.184,ALERT,211.03,299.67,59.996,1474029004,"201051344000955","219011344069620",21.69,17.50,0,297.26,343.85,4.0,2.0,0.000,561837.6,561837.6,950,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029021,1009523.00
09/16/2016 08:30,2,0.000,ALERT,210.57,297.57,59.959,1474029004,"274151322000094","219011344069620",39.44,17.50,0,294.86,385.33,0.0,0.0,0.000,673827.0,673827.0,976,0,0,0,L,1151911521,0,120.65,122.01,0002,15,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029023,1009524.00
09/16/2016 08:30,2,0.188,ALERT,211.93,302.07,59.970,1474029004,"201051344000579","219011344069620",23.44,17.50,0,298.47,346.86,4.5,2.4,0.000,565914.6,565914.6,952,0,0,0,L,1122011218,0,120.65,121.55,0002,15,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1474029024,1009525.00
09/16/2016 08:30,2,0.164,ALERT,211.48,300.27,59.986,1474029004,"201051344000890","219011344069620",23.64,17.50,0,298.17,343.25,4.0,1.9,0.000,559091.4,559091.4,952,0,0,0,L,1122011218,0,121.55,120.42,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029026,1009526.00
09/16/2016 08:30,2,0.174,ALERT,211.48,299.37,59.975,1474029004,"201051344000438","219011344069620",20.87,17.00,0,297.87,337.24,3.7,1.7,0.000,560546.6,560546.6,953,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029028,1009527.00
09/16/2016 08:30,2,0.188,ALERT,211.48,298.77,59.970,1474029004,"201051344000417","219011344069620",23.02,17.50,0,296.96,341.45,4.4,2.3,0.000,551610.1,551610.1,952,0,0,0,L,1122011218,0,121.10,120.88,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029030,1009528.00
09/16/2016 08:30,2,0.072,ALERT,210.57,298.77,59.975,1474029004,"274151322000083","219011344069620",23.28,18.00,0,296.36,336.04,1.8,0.0,0.000,811558.5,811558.5,950,0,0,0,L,1151911521,0,120.65,121.78,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029032,1009529.00
09/16/2016 08:30,2,0.074,ALERT,210.80,297.57,59.986,1474029004,"274151322000076","219011344069620",23.85,18.30,0,296.36,337.24,1.8,0.0,0.000,866254.4,866254.4,956,0,0,0,L,1151911521,0,121.10,122.01,0002,17,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029034,1009530.00
09/16/2016 08:30,2,0.156,ALERT,211.70,301.77,59.965,1474029004,"201051344000868","219011344069620",23.00,17.30,0,297.87,345.96,3.6,1.6,0.000,550359.2,550359.2,955,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029035,1009531.00
09/16/2016 08:30,2,0.066,ALERT,210.57,298.77,59.970,1474029004,"274151322000095","219011344069620",23.32,17.50,0,297.26,338.14,1.6,0.0,0.000,857519.8,857519.8,955,0,0,0,L,1151911521,0,121.10,121.55,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029037,1009532.00
09/16/2016 08:30,2,0.113,ACTIVE,211.70,300.87,59.986,1474029004,"201051344000988","219011344069620",17.93,17.00,0,294.56,302.98,2.1,0.1,0.000,532566.6,532566.6,957,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029038,1009533.00
09/16/2016 08:30,2,0.143,ALERT,211.25,298.77,59.954,1474029004,"201051344001025","219011344069620",23.76,17.30,0,297.26,345.06,3.5,1.4,0.000,560716.6,560716.6,952,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029040,1009534.00
09/16/2016 08:30,2,0.146,ALERT,211.70,301.17,59.970,1474029004,"201051344000458","219011344069620",23.52,17.80,0,297.87,343.25,3.5,1.5,0.000,557731.5,557731.5,960,0,0,0,L,1122011218,0,120.88,121.55,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029042,1009535.00
