ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 08:30,2,0.141,ALERT,212.38,300.57,59.959,1474029004,"201051344000853","219011344069620",22.42,17.30,0,297.57,348.36,3.2,1.2,0.000,557026.0,557026.0,963,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029044,1009536.00
09/16/2016 08:30,2,0.145,ALERT,211.70,299.37,59.965,1474029004,"201051344000685","219011344069620",20.18,17.30,0,297.26,336.04,3.0,1.0,0.000,559771.7,559771.7,955,0,0,0,L,1122011218,0,122.23,120.65,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029046,1009537.00
09/16/2016 08:30,2,0.146,ALERT,211.70,299.07,59.954,1474029004,"201051344000917","219011344069620",22.40,18.30,0,296.06,338.14,3.4,1.3,0.000,556720.9,556720.9,953,0,0,0,L,1122011218,0,121.33,121.33,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029047,1009538.00
09/16/2016 08:30,2,0.145,ALERT,211.93,299.67,59.965,1474029004,"201051344001145","219011344069620",22.44,17.30,0,297.87,336.04,3.3,1.3,0.000,561923.5,561923.5,953,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029049,1009539.00
09/16/2016 08:30,2,0.168,ALERT,211.48,298.77,59.944,1474029004,"201051344000651","219011344069620",20.91,17.00,0,296.96,340.55,3.5,1.5,0.000,555038.3,555038.3,949,0,0,0,L,1122011218,0,121.78,120.65,0002,15,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029051,1009540.00
09/16/2016 08:30,2,0.057,ACTIVE_NO_POWER,209.90,298.17,59.959,1474029004,"274151322000088","219011344069620",22.48,18.30,0,296.06,304.18,1.3,0.0,0.000,781077.1,781077.1,952,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029052,1009541.00
09/16/2016 08:30,2,0.008,ALERT,210.80,297.57,59.965,1474029004,"274151322000068","219011344069620",39.54,18.70,0,294.86,384.73,0.0,0.0,0.000,674273.2,674273.2,975,0,0,0,L,1151911521,0,121.33,122.01,0002,18,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029054,1009542.00
09/16/2016 08:30,2,0.164,ALERT,211.25,299.37,59.991,1474029004,"201051344001135","219011344069620",23.50,17.80,0,297.87,345.66,3.9,1.9,0.000,551176.2,551176.2,950,0,0,0,L,1122011218,0,121.33,120.65,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029056,1009543.00
09/16/2016 08:30,2,0.152,ALERT,211.70,301.77,59.996,1474029004,"201051344000594","219011344069620",23.02,17.50,0,296.96,351.07,3.6,1.5,0.000,562122.8,562122.8,954,0,0,0,L,1122011218,0,120.65,121.33,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029057,1009544.00
09/16/2016 08:30,2,0.176,ALERT,211.48,299.07,59.970,1474029004,"201051344001203","219011344069620",19.94,17.30,0,297.26,338.44,3.6,1.5,0.000,559395.3,559395.3,954,0,0,0,L,1122011218,0,121.78,120.65,0002,15,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029059,1009545.00
09/16/2016 08:30,2,0.068,ALERT,210.35,298.77,59.949,1474029004,"274151322000054","219011344069620",23.10,19.00,0,295.76,336.04,1.6,0.0,0.000,797139.6,797139.6,948,0,0,0,L,1151911521,0,121.10,121.33,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029061,1009546.00
09/16/2016 08:30,2,0.162,ALERT,212.16,300.57,60.002,1474029004,"201051344000867","219011344069620",21.79,17.80,0,297.57,337.54,3.6,1.5,0.000,549426.6,549426.6,956,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029063,1009547.00
09/16/2016 08:30,2,0.176,ALERT,211.25,299.07,59.938,1474029004,"201051344001093","219011344069620",22.50,17.80,0,297.57,334.84,4.0,2.0,0.000,556100.8,556100.8,955,0,0,0,L,1122011218,0,121.33,120.65,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029065,1009548.00
09/16/2016 08:30,2,0.107,ALERT,211.70,300.87,60.007,1474029004,"201051344000900","219011344069620",22.94,17.30,0,297.57,339.34,2.5,0.5,0.000,566250.6,566250.6,957,0,0,0,L,1122011218,0,120.88,121.55,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029067,1009549.00
09/16/2016 08:30,2,0.154,ALERT,211.93,299.97,59.965,1474029004,"201051344000648","219011344069620",23.38,16.70,0,296.96,345.66,3.7,1.6,0.000,554963.9,554963.9,953,0,0,0,L,1122011218,0,120.20,122.01,0002,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029069,1009550.00
09/16/2016 08:30,2,0.150,ALERT,211.93,301.47,59.981,1474029004,"201051344000569","219011344069620",23.44,17.50,0,298.77,346.86,3.6,1.5,0.000,566216.2,566216.2,957,0,0,0,L,1122011218,0,120.20,122.01,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029070,1009551.00
09/16/2016 08:30,2,0.164,ALERT,211.93,301.17,59.933,1474029004,"201051344000983","219011344069620",23.20,17.50,0,297.87,339.95,3.9,1.8,0.000,558699.5,558699.5,962,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029072,1009552.00
09/16/2016 08:30,2,0.145,ALERT,211.93,300.57,59.938,1474029004,"201051344001158","219011344069620",22.32,17.00,0,297.26,347.46,3.3,1.2,0.000,550371.3,550371.3,955,0,0,0,L,1122011218,0,120.42,121.55,0002,17,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029074,1009553.00
09/16/2016 08:30,2,0.145,ALERT,212.38,301.17,59.959,1474029004,"201051344000576","219011344069620",22.19,17.00,0,297.87,337.54,3.2,1.2,0.000,557937.2,557937.2,960,0,0,0,L,1122011218,0,121.10,121.55,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029076,1009554.00
09/16/2016 08:30,2,0.078,ACTIVE_NO_POWER,210.57,297.26,59.975,1474029004,"274151322000087","219011344069620",21.63,18.30,0,295.16,321.01,1.7,0.0,0.000,769242.4,769242.4,959,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474029077,1009555.00
09/16/2016 08:45,2,0.051,ALERT,213.06,301.17,60.002,1474029903,"201051344000645","219011344069620",28.07,17.50,0,297.87,303.28,1.5,0.0,0.000,557416.1,557416.1,959,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029905,1009556.00
09/16/2016 08:45,2,0.021,ALERT,211.03,298.17,60.002,1474029903,"274151322000085","219011344069620",26.94,18.00,0,295.76,333.63,0.0,0.0,0.000,796816.4,796816.4,953,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029907,1009557.00
09/16/2016 08:45,2,0.070,ALERT,213.29,301.17,60.012,1474029903,"201051344000633","219011344069620",27.93,17.00,0,296.06,302.68,2.0,0.0,0.000,548988.0,548988.0,958,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029908,1009558.00
09/16/2016 08:45,2,0.080,ALERT,212.61,301.17,60.007,1474029903,"201051344000469","219011344069620",27.71,16.70,0,296.96,302.98,2.3,0.3,0.000,551577.0,551577.0,965,0,0,0,L,1122011218,0,120.65,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029910,1009559.00
09/16/2016 08:45,2,0.064,ALERT,211.70,299.97,60.012,1474029903,"201051344000646","219011344069620",27.73,17.30,0,296.06,301.47,1.8,0.0,0.000,552117.1,552117.1,954,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029912,1009560.00
09/16/2016 08:45,2,0.043,ALERT,210.80,298.47,60.007,1474029903,"274151322000052","219011344069620",27.10,18.70,0,295.46,333.33,0.0,0.0,0.000,819004.0,819004.0,953,0,0,0,L,1151911521,0,120.65,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029914,1009561.00
09/16/2016 08:45,2,0.088,ALERT,212.16,300.27,60.018,1474029903,"201051344000585","219011344069620",27.99,17.50,0,296.36,301.77,2.5,0.5,0.000,562048.2,562048.2,958,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029916,1009562.00
09/16/2016 08:45,2,0.074,ALERT,211.93,300.27,60.018,1474029903,"201051344001230","219011344069620",27.67,17.30,0,296.96,302.07,2.1,0.1,0.000,555119.9,555119.9,955,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029918,1009563.00
09/16/2016 08:45,2,0.068,ALERT,212.38,300.87,60.012,1474029903,"201051344000582","219011344069620",27.79,17.30,0,297.26,302.37,1.9,0.0,0.000,547885.0,547885.0,952,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029920,1009564.00
09/16/2016 08:45,2,0.088,ALERT,211.48,299.97,60.007,1474029903,"201051344000955","219011344069620",27.97,17.50,0,296.66,301.47,2.5,0.5,0.000,561837.7,561837.7,952,0,0,0,L,1122011218,0,121.33,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029921,1009565.00
09/16/2016 08:45,2,0.000,ALERT,211.25,297.87,59.991,1474029903,"274151322000094","219011344069620",37.19,17.50,0,295.46,374.81,0.0,0.0,0.000,673827.0,673827.0,978,0,0,0,L,1151911521,0,120.88,122.46,0100,14,0,0,0,0,0,0,47,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1474029923,1009566.00
09/16/2016 08:45,2,0.098,ALERT,212.61,302.07,59.975,1474029903,"201051344000579","219011344069620",28.25,17.50,0,298.47,303.88,2.8,0.8,0.000,565914.8,565914.8,954,0,0,0,L,1122011218,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029925,1009567.00
09/16/2016 08:45,2,0.096,ALERT,211.93,300.57,60.002,1474029903,"201051344000890","219011344069620",28.09,17.50,0,297.26,302.68,2.8,0.7,0.000,559091.6,559091.6,954,0,0,0,L,1122011218,0,122.01,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029927,1009568.00
09/16/2016 08:45,2,0.078,ALERT,212.16,300.27,59.996,1474029903,"201051344000438","219011344069620",28.11,17.00,0,296.96,302.07,2.3,0.3,0.000,560546.7,560546.7,955,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029929,1009569.00
09/16/2016 08:45,2,0.111,ALERT,212.16,299.37,60.012,1474029903,"201051344000417","219011344069620",27.77,17.30,0,296.06,301.17,3.2,1.1,0.000,551610.4,551610.4,954,0,0,0,L,1122011218,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029930,1009570.00
09/16/2016 08:45,2,0.020,ALERT,211.25,298.77,60.007,1474029903,"274151322000083","219011344069620",27.00,18.30,0,296.06,335.14,0.0,0.0,0.000,811558.5,811558.5,952,0,0,0,L,1151911521,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029932,1009571.00
09/16/2016 08:45,2,0.018,ALERT,211.70,298.47,60.007,1474029903,"274151322000076","219011344069620",27.81,18.30,0,295.46,333.03,0.0,0.0,0.000,866254.4,866254.4,958,0,0,0,L,1151911521,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029934,1009572.00
09/16/2016 08:45,2,0.076,ALERT,212.61,302.07,60.007,1474029903,"201051344000868","219011344069620",27.81,17.00,0,298.47,304.18,2.2,0.2,0.000,550359.3,550359.3,957,0,0,0,L,1122011218,0,120.88,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029936,1009573.00
09/16/2016 08:45,2,0.012,ALERT,211.03,299.67,60.007,1474029903,"274151322000095","219011344069620",27.15,17.50,0,296.96,335.44,0.0,0.0,0.000,857519.8,857519.8,957,0,0,0,L,1151911521,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029938,1009574.00
09/16/2016 08:45,2,0.049,ALERT,212.61,301.47,60.039,1474029903,"201051344000988","219011344069620",18.81,17.30,0,295.46,302.98,0.9,0.0,0.000,532566.6,532566.6,958,0,0,0,L,1122011218,0,120.88,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029939,1009575.00
09/16/2016 08:45,2,0.068,ALERT,211.93,299.07,60.007,1474029903,"201051344001025","219011344069620",28.13,17.00,0,296.06,302.37,2.0,0.0,0.000,560716.7,560716.7,954,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029941,1009576.00
09/16/2016 08:45,2,0.074,ALERT,212.61,301.47,60.034,1474029903,"201051344000458","219011344069620",27.83,17.80,0,298.17,304.18,2.1,0.2,0.000,557731.6,557731.6,962,0,0,0,L,1122011218,0,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029943,1009577.00
09/16/2016 08:45,2,0.059,ALERT,213.29,301.47,60.007,1474029903,"201051344000853","219011344069620",28.23,17.30,0,297.87,303.58,1.7,0.0,0.000,557026.1,557026.1,965,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029945,1009578.00
09/16/2016 08:45,2,0.045,ALERT,212.38,300.27,60.039,1474029903,"201051344000685","219011344069620",27.89,17.50,0,296.66,301.77,1.3,0.0,0.000,559771.7,559771.7,957,0,0,0,L,1122011218,0,122.68,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029947,1009579.00
09/16/2016 08:45,2,0.068,ALERT,212.16,299.37,60.012,1474029903,"201051344000917","219011344069620",27.75,18.30,0,295.46,301.17,1.9,0.0,0.000,556720.9,556720.9,955,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029949,1009580.00
09/16/2016 08:45,2,0.066,ALERT,212.38,300.57,59.975,1474029903,"201051344001145","219011344069620",28.03,17.30,0,297.26,302.68,1.9,0.0,0.000,561923.5,561923.5,955,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029950,1009581.00
09/16/2016 08:45,2,0.064,ALERT,212.16,299.07,60.007,1474029903,"201051344000651","219011344069620",27.87,17.00,0,296.06,301.17,1.9,0.0,0.000,555038.3,555038.3,951,0,0,0,L,1122011218,0,122.23,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029952,1009582.00
09/16/2016 08:45,2,0.008,ALERT,210.57,298.47,60.007,1474029903,"274151322000088","219011344069620",25.66,18.70,0,295.46,333.03,0.0,0.0,0.000,781077.1,781077.1,953,0,0,0,L,1151911521,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029954,1009583.00
09/16/2016 08:45,2,0.008,ALERT,211.48,298.47,60.007,1474029903,"274151322000068","219011344069620",37.63,18.70,0,295.16,379.92,0.0,0.0,0.000,674273.2,674273.2,977,0,0,0,L,1151911521,0,121.78,122.23,0100,17,0,0,0,0,0,0,35,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474029956,1009584.00
09/16/2016 08:45,2,0.084,ALERT,211.93,300.27,60.018,1474029903,"201051344001135","219011344069620",28.17,17.50,0,296.96,302.07,2.5,0.4,0.000,551176.4,551176.4,952,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029958,1009585.00
09/16/2016 08:45,2,0.070,ALERT,212.38,302.07,59.970,1474029903,"201051344000594","219011344069620",28.27,17.30,0,297.57,303.88,2.0,0.1,0.000,562122.9,562122.9,956,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029960,1009586.00
09/16/2016 08:45,2,0.074,ALERT,212.38,300.27,60.034,1474029903,"201051344001203","219011344069620",27.69,17.30,0,296.36,303.28,2.1,0.1,0.000,559395.4,559395.4,956,0,0,0,L,1122011218,0,122.46,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029961,1009587.00
09/16/2016 08:45,2,0.016,ALERT,210.80,299.07,60.012,1474029903,"274151322000054","219011344069620",26.90,19.00,0,295.76,333.33,0.0,0.0,0.000,797139.6,797139.6,950,0,0,0,L,1151911521,0,121.55,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029963,1009588.00
09/16/2016 08:45,2,0.078,ALERT,212.83,301.47,60.012,1474029903,"201051344000867","219011344069620",27.65,17.80,0,297.87,303.88,2.2,0.2,0.000,549426.7,549426.7,958,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029965,1009589.00
09/16/2016 08:45,2,0.105,ALERT,212.16,300.27,60.018,1474029903,"201051344001093","219011344069620",27.51,17.80,0,296.66,301.47,3.0,1.0,0.000,556101.1,556101.1,957,0,0,0,L,1122011218,0,121.78,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029967,1009590.00
09/16/2016 08:45,2,0.035,ALERT,212.38,301.77,60.007,1474029903,"201051344000900","219011344069620",27.77,17.30,0,297.57,303.28,1.0,0.0,0.000,566250.6,566250.6,959,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029969,1009591.00
09/16/2016 08:45,2,0.078,ALERT,212.83,300.87,60.018,1474029903,"201051344000648","219011344069620",27.93,16.70,0,297.57,303.28,2.2,0.2,0.000,554964.0,554964.0,955,0,0,0,L,1122011218,0,120.65,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029970,1009592.00
09/16/2016 08:45,2,0.078,ALERT,212.61,302.07,60.018,1474029903,"201051344000569","219011344069620",28.13,17.30,0,298.47,304.18,2.3,0.3,0.000,566216.3,566216.3,959,0,0,0,L,1122011218,0,120.65,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029972,1009593.00
09/16/2016 08:45,2,0.084,ALERT,212.61,301.77,60.012,1474029903,"201051344000983","219011344069620",27.95,17.50,0,298.17,303.88,2.4,0.4,0.000,558699.6,558699.6,964,0,0,0,L,1122011218,0,121.10,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029974,1009594.00
09/16/2016 08:45,2,0.057,ALERT,212.61,301.17,60.012,1474029903,"201051344001158","219011344069620",27.81,16.70,0,297.26,302.98,1.6,0.0,0.000,550371.3,550371.3,957,0,0,0,L,1122011218,0,120.65,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029976,1009595.00
09/16/2016 08:45,2,0.068,ALERT,213.06,301.47,60.018,1474029903,"201051344000576","219011344069620",27.25,17.00,0,297.87,303.58,1.9,0.0,0.000,557937.2,557937.2,962,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029978,1009596.00
09/16/2016 08:45,2,0.031,ALERT,211.03,298.47,60.012,1474029903,"274151322000087","219011344069620",25.72,18.70,0,294.86,333.33,0.0,0.0,0.000,769242.4,769242.4,960,0,0,0,L,1151911521,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474029980,1009597.00
09/16/2016 09:00,2,0.207,ALERT,212.83,338.74,59.970,1474030804,"201051344000645","219011344069620",26.94,18.00,0,298.47,347.76,5.7,3.5,0.018,557416.3,557416.3,961,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1474030806,1009598.00
09/16/2016 09:00,2,0.141,ALERT,211.03,337.54,59.954,1474030804,"274151322000085","219011344069620",25.21,19.00,0,296.06,352.57,3.6,1.6,0.009,796816.4,796816.4,955,0,0,0,L,1151911521,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1474030808,1009599.00
09/16/2016 09:00,2,0.221,ALERT,212.83,339.65,59.959,1474030804,"201051344000633","219011344069620",27.81,17.30,0,296.66,363.39,6.2,4.1,0.009,548988.3,548988.3,960,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1474030810,1009600.00
09/16/2016 09:00,2,0.238,ALERT,212.38,338.14,59.959,1474030804,"201051344000469","219011344069620",27.08,17.30,0,297.26,346.26,6.6,4.4,0.013,551577.4,551577.4,967,0,0,0,L,1122011218,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1474030812,1009601.00
09/16/2016 09:00,2,0.230,ALERT,211.48,336.64,59.959,1474030804,"201051344000646","219011344069620",27.33,17.50,0,296.06,357.38,6.4,4.3,0.013,552117.4,552117.4,956,0,0,0,L,1122011218,0,121.78,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1474030813,1009602.00
09/16/2016 09:00,2,0.168,ALERT,210.80,336.34,59.949,1474030804,"274151322000052","219011344069620",25.80,19.30,0,295.76,343.55,4.4,2.3,0.018,819004.1,819004.1,955,0,0,0,L,1151911521,0,120.65,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1474030815,1009603.00
09/16/2016 09:00,2,0.246,ALERT,212.16,337.84,59.959,1474030804,"201051344000585","219011344069620",27.27,18.00,0,296.36,347.16,6.9,4.7,0.013,562048.6,562048.6,960,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1474030817,1009604.00
09/16/2016 09:00,2,0.238,ALERT,211.70,336.64,59.954,1474030804,"201051344001230","219011344069620",26.08,17.50,0,296.96,358.58,6.3,4.2,0.013,555120.2,555120.2,957,0,0,0,L,1122011218,0,122.01,120.65,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1474030819,1009605.00
09/16/2016 09:00,2,0.227,ALERT,212.38,337.84,59.944,1474030804,"201051344000582","219011344069620",27.45,17.80,0,297.26,349.26,6.3,4.2,0.013,547885.3,547885.3,954,0,0,0,L,1122011218,0,122.01,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1474030821,1009606.00
09/16/2016 09:00,2,0.252,ALERT,211.48,336.34,59.938,1474030804,"201051344000955","219011344069620",27.43,18.00,0,296.66,346.26,7.0,4.9,0.009,561838.2,561838.2,954,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1474030822,1009607.00
09/16/2016 09:00,2,0.088,ALERT,211.25,338.44,59.949,1474030804,"274151322000094","219011344069620",29.82,18.00,0,295.46,385.63,2.6,0.6,0.004,673827.0,673827.0,980,0,0,0,L,1151911521,0,121.10,122.23,0002,14,0,0,0,0,0,0,99,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1474030824,1009608.00
09/16/2016 09:00,2,0.266,ALERT,212.61,338.44,59.954,1474030804,"201051344000579","219011344069620",28.11,17.80,0,299.07,347.46,7.6,5.4,0.013,565915.3,565915.3,956,0,0,0,L,1122011218,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1474030826,1009609.00
09/16/2016 09:00,2,0.250,ALERT,211.70,335.74,59.965,1474030804,"201051344000890","219011344069620",27.51,18.00,0,297.57,343.55,7.0,4.8,0.018,559092.1,559092.1,956,0,0,0,L,1122011218,0,122.01,120.42,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1474030828,1009610.00
09/16/2016 09:00,2,0.238,ALERT,211.93,337.24,59.949,1474030804,"201051344000438","219011344069620",27.65,17.50,0,296.96,358.88,6.7,4.6,0.013,560547.1,560547.1,957,0,0,0,L,1122011218,0,122.01,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1474030830,1009611.00
09/16/2016 09:00,2,0.268,ALERT,211.93,337.54,59.981,1474030804,"201051344000417","219011344069620",27.59,17.80,0,296.06,344.15,7.5,5.3,0.018,551611.0,551611.0,956,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1474030831,1009612.00
09/16/2016 09:00,2,0.156,ALERT,211.25,336.94,59.954,1474030804,"274151322000083","219011344069620",25.41,19.30,0,296.36,353.17,4.0,2.0,0.004,811558.6,811558.6,954,0,0,0,L,1151911521,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1474030833,1009613.00
09/16/2016 09:00,2,0.160,ALERT,211.70,338.44,59.949,1474030804,"274151322000076","219011344069620",26.42,19.30,0,295.76,345.96,4.3,2.2,0.018,866254.5,866254.5,960,0,0,0,L,1151911521,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1474030835,1009614.00
09/16/2016 09:00,2,0.248,ALERT,212.61,338.74,59.954,1474030804,"201051344000868","219011344069620",26.62,17.50,0,299.07,343.25,6.8,4.6,0.022,550359.7,550359.7,959,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1474030837,1009615.00
09/16/2016 09:00,2,0.150,ALERT,211.03,336.94,59.981,1474030804,"274151322000095","219011344069620",26.10,18.70,0,296.96,343.55,4.0,1.9,0.009,857519.9,857519.9,959,0,0,0,L,1151911521,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1474030839,1009616.00
09/16/2016 09:00,2,0.104,ALERT,212.38,301.77,59.959,1474030804,"201051344000988","219011344069620",20.22,17.30,0,296.06,303.58,2.1,0.2,0.000,532566.6,532566.6,960,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474030841,1009617.00
09/16/2016 09:00,2,0.230,ALERT,211.70,336.94,59.949,1474030804,"201051344001025","219011344069620",27.85,17.50,0,296.06,349.86,6.5,4.4,0.018,560717.0,560717.0,956,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1474030843,1009618.00
09/16/2016 09:00,2,0.242,ALERT,212.61,337.84,59.965,1474030804,"201051344000458","219011344069620",27.27,18.30,0,298.47,353.77,6.7,4.6,0.018,557731.9,557731.9,964,0,0,0,L,1122011218,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1474030844,1009619.00
09/16/2016 09:00,2,0.244,ALERT,213.06,339.95,59.959,1474030804,"201051344000853","219011344069620",26.90,17.50,0,298.47,352.57,6.6,4.5,0.022,557026.4,557026.4,967,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1474030846,1009620.00
09/16/2016 09:00,2,0.223,ALERT,212.16,338.44,59.922,1474030804,"201051344000685","219011344069620",26.68,17.80,0,296.66,360.99,6.0,3.9,0.018,559772.0,559772.0,959,0,0,0,L,1122011218,0,122.68,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1474030848,1009621.00
09/16/2016 09:00,2,0.236,ALERT,211.93,337.24,59.965,1474030804,"201051344000917","219011344069620",27.14,18.70,0,295.16,359.78,6.5,4.4,0.022,556721.2,556721.2,957,0,0,0,L,1122011218,0,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1474030850,1009622.00
09/16/2016 09:00,2,0.227,ALERT,212.16,337.84,59.949,1474030804,"201051344001145","219011344069620",27.53,17.50,0,297.26,359.48,6.3,4.2,0.018,561923.8,561923.8,957,0,0,0,L,1122011218,0,121.78,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1474030852,1009623.00
09/16/2016 09:00,2,0.242,ALERT,212.16,338.44,59.949,1474030804,"201051344000651","219011344069620",26.92,17.50,0,296.36,352.27,6.7,4.5,0.013,555038.7,555038.7,953,0,0,0,L,1122011218,0,122.23,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1474030854,1009624.00
09/16/2016 09:00,2,0.143,ALERT,211.03,337.54,59.944,1474030804,"274151322000088","219011344069620",24.45,19.50,0,295.76,351.97,3.5,1.5,0.018,781077.1,781077.1,955,0,0,0,L,1151911521,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1474030855,1009625.00
09/16/2016 09:00,2,0.111,ALERT,211.93,338.14,59.949,1474030804,"274151322000068","219011344069620",30.08,19.30,0,295.16,385.03,3.4,1.4,0.009,674273.3,674273.3,979,0,0,0,L,1151911521,0,121.55,122.23,0002,17,0,0,0,0,0,0,99,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1474030857,1009626.00
09/16/2016 09:00,2,0.248,ALERT,211.48,336.04,59.959,1474030804,"201051344001135","219011344069620",27.69,17.80,0,296.66,341.15,7.0,4.8,0.018,551176.8,551176.8,954,0,0,0,L,1122011218,0,121.78,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1474030859,1009627.00
09/16/2016 09:00,2,0.240,ALERT,212.38,339.04,59.991,1474030804,"201051344000594","219011344069620",27.77,17.80,0,298.17,346.56,6.8,4.7,0.018,562123.3,562123.3,958,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1474030861,1009628.00
09/16/2016 09:00,2,0.238,ALERT,211.93,337.54,59.954,1474030804,"201051344001203","219011344069620",27.73,17.80,0,296.66,360.38,6.7,4.5,0.013,559395.8,559395.8,958,0,0,0,L,1122011218,0,122.46,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474030863,1009629.00
09/16/2016 09:00,2,0.152,ALERT,211.25,336.94,59.965,1474030804,"274151322000054","219011344069620",25.66,19.80,0,296.06,351.97,4.0,1.9,0.018,797139.6,797139.6,952,0,0,0,L,1151911521,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1474030864,1009630.00
09/16/2016 09:00,2,0.242,ALERT,212.83,338.44,59.970,1474030804,"201051344000867","219011344069620",27.12,18.00,0,298.17,360.38,6.7,4.5,0.018,549427.0,549427.0,960,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1474030866,1009631.00
09/16/2016 09:00,2,0.256,ALERT,211.93,337.84,59.996,1474030804,"201051344001093","219011344069620",27.15,18.30,0,296.66,357.68,7.1,4.9,0.013,556101.6,556101.6,959,0,0,0,L,1122011218,0,121.78,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1474030868,1009632.00
09/16/2016 09:00,2,0.197,ALERT,212.61,339.34,59.970,1474030804,"201051344000900","219011344069620",26.50,17.50,0,298.17,348.06,5.3,3.2,0.022,566250.8,566250.8,961,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1474030870,1009633.00
09/16/2016 09:00,2,0.240,ALERT,212.83,339.04,59.965,1474030804,"201051344000648","219011344069620",27.51,17.30,0,297.87,348.96,6.7,4.6,0.018,554964.4,554964.4,957,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1474030872,1009634.00
09/16/2016 09:00,2,0.236,ALERT,212.61,339.04,59.970,1474030804,"201051344000569","219011344069620",26.96,18.00,0,299.07,347.16,6.5,4.3,0.013,566216.7,566216.7,961,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1474030873,1009635.00
09/16/2016 09:00,2,0.246,ALERT,212.83,338.74,59.965,1474030804,"201051344000983","219011344069620",27.61,18.00,0,298.77,346.26,6.9,4.8,0.018,558700.1,558700.1,966,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1474030875,1009636.00
09/16/2016 09:00,2,0.219,ALERT,212.83,339.34,59.970,1474030804,"201051344001158","219011344069620",27.55,17.50,0,297.87,348.66,6.1,4.0,0.018,550371.7,550371.7,959,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1474030877,1009637.00
09/16/2016 09:00,2,0.234,ALERT,213.29,340.25,59.970,1474030804,"201051344000576","219011344069620",27.21,17.50,0,298.47,362.79,6.5,4.3,0.013,557937.5,557937.5,964,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474030879,1009638.00
09/16/2016 09:00,2,0.160,ALERT,211.25,338.14,59.986,1474030804,"274151322000087","219011344069620",24.95,19.50,0,295.46,347.16,4.1,2.0,0.013,769242.5,769242.5,962,0,0,0,L,1151911521,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1474030881,1009639.00
09/16/2016 09:15,2,0.283,ACTIVE,213.29,339.95,59.975,1474031703,"201051344000645","219011344069620",26.70,18.70,0,327.32,351.07,7.7,5.5,0.035,557417.9,557417.9,963,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031704,1009640.00
09/16/2016 09:15,2,0.213,ACTIVE,211.48,338.14,59.959,1474031703,"274151322000085","219011344069620",26.50,19.80,0,334.84,342.95,5.7,3.6,0.022,796817.4,796817.4,957,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031705,1009641.00
09/16/2016 09:15,2,0.297,ACTIVE,213.51,340.85,60.007,1474031703,"201051344000633","219011344069620",27.77,18.00,0,308.69,380.22,8.4,6.2,0.035,548990.0,548990.0,962,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031706,1009642.00
09/16/2016 09:15,2,0.297,ACTIVE,212.83,339.04,59.975,1474031703,"201051344000469","219011344069620",28.33,17.80,0,325.82,352.57,8.6,6.3,0.035,551579.1,551579.1,969,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031707,1009643.00
09/16/2016 09:15,2,0.303,ACTIVE,211.48,336.94,59.944,1474031703,"201051344000646","219011344069620",27.25,18.30,0,319.81,356.78,8.4,6.2,0.031,552119.1,552119.1,958,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031707,1009644.00
09/16/2016 09:15,2,0.246,ACTIVE,211.03,337.84,60.002,1474031703,"274151322000052","219011344069620",26.36,20.70,0,333.63,343.25,6.5,4.4,0.031,819005.3,819005.3,957,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031708,1009645.00
09/16/2016 09:15,2,0.320,ACTIVE,212.38,338.74,60.007,1474031703,"201051344000585","219011344069620",27.55,18.70,0,330.63,344.76,9.0,6.7,0.031,562050.4,562050.4,962,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031709,1009646.00
09/16/2016 09:15,2,0.297,ACTIVE,212.16,337.54,59.965,1474031703,"201051344001230","219011344069620",27.33,18.00,0,320.11,351.67,8.2,6.0,0.035,555121.8,555121.8,959,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031710,1009647.00
09/16/2016 09:15,2,0.295,ACTIVE,212.61,338.44,59.970,1474031703,"201051344000582","219011344069620",27.29,18.30,0,331.53,345.06,8.2,5.9,0.035,547886.9,547886.9,956,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031711,1009648.00
09/16/2016 09:15,2,0.318,ACTIVE,211.70,337.54,59.965,1474031703,"201051344000955","219011344069620",27.53,18.70,0,329.43,344.15,8.9,6.7,0.040,561839.9,561839.9,956,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031712,1009649.00
09/16/2016 09:15,2,0.145,ACTIVE,211.48,338.74,59.970,1474031703,"274151322000094","219011344069620",31.07,19.50,0,330.63,415.99,4.6,2.5,0.018,673827.7,673827.7,982,0,0,0,L,1151911521,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031713,1009650.00
09/16/2016 09:15,2,0.326,ACTIVE,212.83,339.34,59.970,1474031703,"201051344000579","219011344069620",28.63,18.30,0,333.33,345.36,9.5,7.2,0.035,565917.2,565917.2,958,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031714,1009651.00
09/16/2016 09:15,2,0.309,ACTIVE,211.70,336.94,59.954,1474031703,"201051344000890","219011344069620",28.59,18.70,0,331.53,343.85,8.9,6.7,0.035,559093.8,559093.8,958,0,0,0,L,1122011218,0,122.01,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031715,1009652.00
09/16/2016 09:15,2,0.307,ACTIVE,212.16,338.14,59.975,1474031703,"201051344000438","219011344069620",28.21,18.30,0,332.43,345.96,8.8,6.6,0.031,560548.8,560548.8,959,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031716,1009653.00
09/16/2016 09:15,2,0.332,ACTIVE,211.93,337.54,59.970,1474031703,"201051344000417","219011344069620",27.97,18.30,0,331.83,344.15,9.4,7.2,0.035,551612.8,551612.8,958,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031717,1009654.00
09/16/2016 09:15,2,0.234,ACTIVE,211.25,337.24,59.959,1474031703,"274151322000083","219011344069620",26.46,20.00,0,333.63,342.95,6.3,4.2,0.027,811559.6,811559.6,956,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031718,1009655.00
09/16/2016 09:15,2,0.242,ACTIVE,211.93,339.34,59.981,1474031703,"274151322000076","219011344069620",27.25,20.00,0,335.44,343.25,6.7,4.5,0.031,866255.6,866255.6,962,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031719,1009656.00
09/16/2016 09:15,2,0.320,ACTIVE,212.83,339.65,59.954,1474031703,"201051344000868","219011344069620",27.41,18.00,0,332.73,345.66,8.9,6.7,0.040,550361.3,550361.3,961,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031720,1009657.00
09/16/2016 09:15,2,0.234,ACTIVE,211.25,338.74,59.996,1474031703,"274151322000095","219011344069620",27.02,19.50,0,334.24,342.35,6.4,4.3,0.035,857520.9,857520.9,961,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031721,1009658.00
09/16/2016 09:15,2,0.105,ACTIVE,212.61,302.37,59.970,1474031703,"201051344000988","219011344069620",20.75,17.50,0,297.26,303.88,2.2,0.2,0.000,532566.7,532566.7,962,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031721,1009659.00
09/16/2016 09:15,2,0.309,ACTIVE,211.93,336.64,59.938,1474031703,"201051344001025","219011344069620",27.89,18.30,0,331.83,344.15,8.8,6.6,0.035,560718.6,560718.6,958,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031722,1009660.00
09/16/2016 09:15,2,0.318,ACTIVE,212.83,338.74,59.959,1474031703,"201051344000458","219011344069620",27.51,19.30,0,332.73,345.66,8.9,6.7,0.040,557733.5,557733.5,966,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031723,1009661.00
09/16/2016 09:15,2,0.318,ACTIVE,213.51,340.55,59.965,1474031703,"201051344000853","219011344069620",27.29,18.30,0,334.54,347.16,8.8,6.6,0.040,557027.9,557027.9,969,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031724,1009662.00
09/16/2016 09:15,2,0.295,ACTIVE,212.16,339.34,59.975,1474031703,"201051344000685","219011344069620",27.49,18.30,0,332.13,344.76,8.2,6.0,0.044,559773.4,559773.4,961,0,0,0,L,1122011218,0,122.68,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031725,1009663.00
09/16/2016 09:15,2,0.309,ACTIVE,211.93,338.44,59.965,1474031703,"201051344000917","219011344069620",27.49,19.50,0,329.73,344.76,8.7,6.4,0.035,556722.8,556722.8,959,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031726,1009664.00
09/16/2016 09:15,2,0.303,ACTIVE,212.16,338.14,59.981,1474031703,"201051344001145","219011344069620",28.17,18.00,0,332.13,345.06,8.7,6.4,0.040,561925.3,561925.3,959,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031727,1009665.00
09/16/2016 09:15,2,0.312,ACTIVE,212.16,338.44,59.970,1474031703,"201051344000651","219011344069620",28.03,18.00,0,332.43,344.76,8.9,6.6,0.040,555040.3,555040.3,955,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031728,1009666.00
09/16/2016 09:15,2,0.230,ACTIVE,211.03,337.54,59.970,1474031703,"274151322000088","219011344069620",25.64,20.30,0,333.63,342.05,6.0,3.9,0.027,781078.0,781078.0,957,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031729,1009667.00
09/16/2016 09:15,2,0.176,ACTIVE,211.93,366.10,59.991,1474031703,"274151322000068","219011344069620",34.19,20.70,0,335.44,410.28,6.1,4.0,0.027,674274.1,674274.1,981,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031729,1009668.00
09/16/2016 09:15,2,0.338,ACTIVE,211.70,337.24,59.975,1474031703,"201051344001135","219011344069620",27.67,18.70,0,331.83,343.55,9.5,7.2,0.044,551178.5,551178.5,956,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031730,1009669.00
09/16/2016 09:15,2,0.334,ACTIVE,212.61,339.65,59.970,1474031703,"201051344000594","219011344069620",27.57,18.30,0,332.43,345.36,9.4,7.1,0.040,562124.9,562124.9,960,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031731,1009670.00
09/16/2016 09:15,2,0.314,ACTIVE,212.16,338.14,59.981,1474031703,"201051344001203","219011344069620",28.55,18.30,0,332.73,345.36,9.1,6.9,0.035,559397.3,559397.3,960,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031732,1009671.00
09/16/2016 09:15,2,0.252,ACTIVE,211.25,339.04,59.959,1474031703,"274151322000054","219011344069620",26.24,20.70,0,333.33,342.95,6.7,4.6,0.035,797140.6,797140.6,954,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031733,1009672.00
09/16/2016 09:15,2,0.322,ACTIVE,213.06,339.04,59.975,1474031703,"201051344000867","219011344069620",28.35,18.70,0,332.73,345.06,9.3,7.1,0.044,549428.7,549428.7,962,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031734,1009673.00
09/16/2016 09:15,2,0.348,ACTIVE,211.93,338.74,59.986,1474031703,"201051344001093","219011344069620",27.53,19.00,0,328.22,348.66,9.7,7.5,0.044,556103.3,556103.3,961,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031735,1009674.00
09/16/2016 09:15,2,0.293,ACTIVE,212.61,339.65,59.981,1474031703,"201051344000900","219011344069620",27.49,18.00,0,332.43,345.66,8.2,6.0,0.044,566252.2,566252.2,963,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031736,1009675.00
09/16/2016 09:15,2,0.336,ACTIVE,213.06,339.65,60.007,1474031703,"201051344000648","219011344069620",27.67,17.80,0,334.54,345.66,9.4,7.2,0.044,554966.0,554966.0,959,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031737,1009676.00
09/16/2016 09:15,2,0.344,ACTIVE,212.83,339.34,59.981,1474031703,"201051344000569","219011344069620",27.04,18.70,0,333.63,345.36,9.4,7.2,0.049,566218.4,566218.4,963,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031738,1009677.00
09/16/2016 09:15,2,0.350,ACTIVE,212.83,338.74,59.970,1474031703,"201051344000983","219011344069620",27.25,18.70,0,333.33,345.36,9.7,7.4,0.044,558701.8,558701.8,968,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031739,1009678.00
09/16/2016 09:15,2,0.314,ACTIVE,212.83,339.04,59.975,1474031703,"201051344001158","219011344069620",28.33,17.80,0,332.73,345.36,9.1,6.8,0.044,550373.2,550373.2,961,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031740,1009679.00
