ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 09:15,2,0.338,ACTIVE,213.29,341.15,59.970,1474031703,"201051344000576","219011344069620",26.88,18.00,0,332.73,348.36,9.2,7.0,0.044,557939.1,557939.1,966,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031741,1009680.00
09/16/2016 09:15,2,0.262,ACTIVE,211.48,339.04,59.959,1474031703,"274151322000087","219011344069620",26.76,20.70,0,333.63,343.55,7.1,4.9,0.031,769243.6,769243.6,964,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474031741,1009681.00
09/16/2016 09:30,2,0.330,ACTIVE,213.29,339.95,59.970,1474032604,"201051344000645","219011344069620",27.39,19.30,0,334.24,346.26,9.2,7.0,0.044,557419.6,557419.6,964,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032605,1009682.00
09/16/2016 09:30,2,0.266,ACTIVE,211.48,338.14,59.965,1474032604,"274151322000085","219011344069620",26.80,20.30,0,333.63,342.35,7.2,5.0,0.035,796818.7,796818.7,958,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032606,1009683.00
09/16/2016 09:30,2,0.338,ACTIVE,213.51,342.05,59.970,1474032604,"201051344000633","219011344069620",28.33,18.30,0,332.73,347.46,9.8,7.5,0.053,548991.9,548991.9,963,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032606,1009684.00
09/16/2016 09:30,2,0.350,ACTIVE,213.06,339.95,59.970,1474032604,"201051344000469","219011344069620",27.89,18.00,0,332.13,345.66,10.0,7.7,0.044,551581.0,551581.0,970,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032607,1009685.00
09/16/2016 09:30,2,0.350,ACTIVE,211.48,337.84,59.954,1474032604,"201051344000646","219011344069620",27.73,18.70,0,331.23,344.45,9.8,7.6,0.040,552121.0,552121.0,959,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032608,1009686.00
09/16/2016 09:30,2,0.291,ACTIVE,211.03,337.54,59.965,1474032604,"274151322000052","219011344069620",27.17,21.30,0,333.03,342.65,8.0,5.8,0.035,819006.7,819006.7,958,0,0,0,L,1151911521,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032609,1009687.00
09/16/2016 09:30,2,0.369,ACTIVE,211.93,338.74,59.965,1474032604,"201051344000585","219011344069620",27.77,19.30,0,332.43,344.76,10.4,8.1,0.049,562052.4,562052.4,963,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032610,1009688.00
09/16/2016 09:30,2,0.340,ACTIVE,211.48,336.64,59.949,1474032604,"201051344001230","219011344069620",27.53,18.70,0,330.93,343.25,9.5,7.2,0.049,555123.6,555123.6,960,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032611,1009689.00
09/16/2016 09:30,2,0.348,ACTIVE,211.93,338.14,60.002,1474032604,"201051344000582","219011344069620",26.64,18.70,0,332.43,344.76,9.4,7.2,0.044,547888.7,547888.7,957,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032612,1009690.00
09/16/2016 09:30,2,0.361,ACTIVE,211.25,336.94,59.986,1474032604,"201051344000955","219011344069620",27.97,19.30,0,330.33,343.25,10.3,8.0,0.049,561841.9,561841.9,957,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032613,1009691.00
09/16/2016 09:30,2,0.168,ACTIVE,211.03,370.90,59.965,1474032604,"274151322000094","219011344069620",34.65,20.30,0,334.54,415.09,5.9,3.8,0.027,673828.7,673828.7,983,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032614,1009692.00
09/16/2016 09:30,2,0.373,ACTIVE,212.83,339.34,59.975,1474032604,"201051344000579","219011344069620",27.93,19.00,0,333.33,345.66,10.6,8.3,0.044,565919.3,565919.3,959,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032615,1009693.00
09/16/2016 09:30,2,0.361,ACTIVE,211.25,336.34,60.002,1474032604,"201051344000890","219011344069620",27.63,19.00,0,331.23,343.55,10.1,7.9,0.049,559095.8,559095.8,959,0,0,0,L,1122011218,0,122.01,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032615,1009694.00
09/16/2016 09:30,2,0.342,ACTIVE,211.93,337.84,59.975,1474032604,"201051344000438","219011344069620",28.29,18.70,0,332.73,345.66,9.8,7.6,0.049,560550.7,560550.7,960,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032617,1009695.00
09/16/2016 09:30,2,0.373,ACTIVE,211.70,337.84,59.996,1474032604,"201051344000417","219011344069620",27.53,19.00,0,331.53,344.15,10.5,8.2,0.049,551614.8,551614.8,959,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032618,1009696.00
09/16/2016 09:30,2,0.262,ACTIVE,211.25,336.04,59.965,1474032604,"274151322000083","219011344069620",27.08,21.00,0,333.63,342.65,7.2,5.1,0.022,811560.9,811560.9,957,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032619,1009697.00
09/16/2016 09:30,2,0.273,ACTIVE,211.93,338.44,59.986,1474032604,"274151322000076","219011344069620",27.27,21.00,0,334.54,343.25,7.6,5.4,0.040,866256.9,866256.9,963,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032620,1009698.00
09/16/2016 09:30,2,0.348,ACTIVE,212.83,339.95,59.933,1474032604,"201051344000868","219011344069620",27.41,18.70,0,333.63,345.36,9.7,7.4,0.044,550363.3,550363.3,962,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032621,1009699.00
09/16/2016 09:30,2,0.258,ACTIVE,211.25,336.34,59.970,1474032604,"274151322000095","219011344069620",27.12,20.00,0,333.33,342.05,7.1,4.9,0.031,857522.2,857522.2,962,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032621,1009700.00
09/16/2016 09:30,2,0.307,ACTIVE,212.83,340.25,59.965,1474032604,"201051344000988","219011344069620",18.35,18.00,0,298.17,344.15,5.7,3.6,0.022,532566.9,532566.9,963,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032622,1009701.00
09/16/2016 09:30,2,0.330,ACTIVE,211.48,336.64,59.981,1474032604,"201051344001025","219011344069620",27.83,18.30,0,331.53,343.85,9.3,7.1,0.044,560720.4,560720.4,959,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032623,1009702.00
09/16/2016 09:30,2,0.334,ACTIVE,212.83,339.65,59.970,1474032604,"201051344000458","219011344069620",27.43,19.50,0,333.63,345.36,9.3,7.1,0.049,557735.4,557735.4,967,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032624,1009703.00
09/16/2016 09:30,2,0.328,ACTIVE,213.51,340.55,59.991,1474032604,"201051344000853","219011344069620",27.63,18.70,0,335.14,347.16,9.2,7.0,0.044,557029.8,557029.8,970,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032625,1009704.00
09/16/2016 09:30,2,0.305,ACTIVE,212.16,338.74,59.986,1474032604,"201051344000685","219011344069620",27.83,19.00,0,332.13,344.76,8.6,6.4,0.044,559775.1,559775.1,962,0,0,0,L,1122011218,0,122.68,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032626,1009705.00
09/16/2016 09:30,2,0.316,ACTIVE,211.93,338.14,59.954,1474032604,"201051344000917","219011344069620",27.85,20.00,0,331.53,344.45,9.0,6.7,0.044,556724.5,556724.5,960,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032627,1009706.00
09/16/2016 09:30,2,0.314,ACTIVE,211.93,338.14,59.996,1474032604,"201051344001145","219011344069620",27.99,18.70,0,333.33,344.76,8.9,6.7,0.040,561927.1,561927.1,960,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032628,1009707.00
09/16/2016 09:30,2,0.320,ACTIVE,211.93,338.44,59.991,1474032604,"201051344000651","219011344069620",27.51,18.30,0,333.03,344.76,9.0,6.7,0.044,555042.1,555042.1,956,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032629,1009708.00
09/16/2016 09:30,2,0.229,ACTIVE,210.80,336.94,59.970,1474032604,"274151322000088","219011344069620",26.14,21.00,0,332.43,341.75,6.1,3.9,0.022,781079.1,781079.1,958,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032630,1009709.00
09/16/2016 09:30,2,0.176,ACTIVE,211.93,366.70,59.970,1474032604,"274151322000068","219011344069620",34.23,21.80,0,334.84,420.50,6.2,4.0,0.027,674275.3,674275.3,982,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032631,1009710.00
09/16/2016 09:30,2,0.338,ACTIVE,211.48,336.34,59.959,1474032604,"201051344001135","219011344069620",27.53,19.00,0,332.13,343.85,9.4,7.2,0.044,551180.4,551180.4,957,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032632,1009711.00
09/16/2016 09:30,2,0.326,ACTIVE,212.61,339.65,59.965,1474032604,"201051344000594","219011344069620",27.75,18.70,0,332.73,345.66,9.2,6.9,0.049,562126.8,562126.8,961,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032632,1009712.00
09/16/2016 09:30,2,0.328,ACTIVE,211.93,336.64,59.986,1474032604,"201051344001203","219011344069620",27.06,18.70,0,333.03,345.06,9.0,6.8,0.044,559399.2,559399.2,961,0,0,0,L,1122011218,0,122.46,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032633,1009713.00
09/16/2016 09:30,2,0.238,ACTIVE,211.25,336.94,59.981,1474032604,"274151322000054","219011344069620",26.64,21.50,0,333.03,342.05,6.5,4.3,0.027,797141.9,797141.9,955,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032634,1009714.00
09/16/2016 09:30,2,0.326,ACTIVE,213.29,338.74,59.954,1474032604,"201051344000867","219011344069620",27.35,19.30,0,333.33,345.36,9.1,6.8,0.035,549430.6,549430.6,963,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032635,1009715.00
09/16/2016 09:30,2,0.332,ACTIVE,211.70,338.14,59.981,1474032604,"201051344001093","219011344069620",27.81,19.50,0,331.23,344.15,9.4,7.1,0.027,556105.3,556105.3,962,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032636,1009716.00
09/16/2016 09:30,2,0.277,ACTIVE,212.83,339.95,59.970,1474032604,"201051344000900","219011344069620",27.15,18.70,0,333.03,345.66,7.7,5.5,0.035,566253.8,566253.8,964,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032637,1009717.00
09/16/2016 09:30,2,0.316,ACTIVE,213.29,339.65,59.986,1474032604,"201051344000648","219011344069620",27.91,18.00,0,334.24,345.96,9.0,6.7,0.040,554967.9,554967.9,960,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032638,1009718.00
09/16/2016 09:30,2,0.318,ACTIVE,213.06,339.65,59.970,1474032604,"201051344000569","219011344069620",27.73,19.00,0,333.33,345.96,9.0,6.7,0.044,566220.3,566220.3,964,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032639,1009719.00
09/16/2016 09:30,2,0.326,ACTIVE,212.83,339.04,59.991,1474032604,"201051344000983","219011344069620",27.75,19.00,0,333.33,345.66,9.2,7.0,0.044,558703.7,558703.7,969,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032640,1009720.00
09/16/2016 09:30,2,0.312,ACTIVE,213.06,339.95,59.965,1474032604,"201051344001158","219011344069620",26.96,18.30,0,333.03,345.96,8.6,6.3,0.040,550375.0,550375.0,962,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032641,1009721.00
09/16/2016 09:30,2,0.316,ACTIVE,213.29,340.85,59.975,1474032604,"201051344000576","219011344069620",26.64,18.30,0,333.93,346.86,8.6,6.4,0.044,557941.0,557941.0,967,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032642,1009722.00
09/16/2016 09:30,2,0.244,ACTIVE,211.48,338.44,59.965,1474032604,"274151322000087","219011344069620",25.94,21.50,0,333.33,342.35,6.5,4.3,0.035,769244.8,769244.8,965,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474032642,1009723.00
09/16/2016 09:45,2,0.498,ACTIVE,213.96,342.65,59.986,1474033503,"201051344000645","219011344069620",28.17,19.50,0,334.84,349.86,14.2,11.8,0.088,557421.6,557421.6,965,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033504,1009724.00
09/16/2016 09:45,2,0.424,ACTIVE,211.93,341.15,59.965,1474033503,"274151322000085","219011344069620",27.37,21.00,0,334.24,344.76,11.8,9.4,0.066,796820.1,796820.1,959,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033505,1009725.00
09/16/2016 09:45,2,0.496,ACTIVE,213.96,343.85,60.002,1474033503,"201051344000633","219011344069620",29.18,19.00,0,333.93,350.47,14.7,12.2,0.093,548994.0,548994.0,964,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033506,1009726.00
09/16/2016 09:45,2,0.516,ACTIVE,213.74,342.65,60.002,1474033503,"201051344000469","219011344069620",28.41,18.00,0,333.03,348.66,14.8,12.4,0.093,551583.2,551583.2,971,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033507,1009727.00
09/16/2016 09:45,2,0.508,ACTIVE,212.38,340.55,60.007,1474033503,"201051344000646","219011344069620",28.57,19.00,0,330.63,346.86,14.7,12.3,0.088,552123.1,552123.1,960,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033508,1009728.00
09/16/2016 09:45,2,0.451,ACTIVE,211.70,338.44,59.981,1474033503,"274151322000052","219011344069620",27.81,21.50,0,333.63,345.06,12.7,10.3,0.071,819008.4,819008.4,959,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033509,1009729.00
09/16/2016 09:45,2,0.529,ACTIVE,213.06,341.75,59.965,1474033503,"201051344000585","219011344069620",28.17,19.30,0,331.83,347.46,15.1,12.7,0.088,562054.7,562054.7,964,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033510,1009730.00
09/16/2016 09:45,2,0.500,ACTIVE,212.61,340.25,59.965,1474033503,"201051344001230","219011344069620",28.03,19.00,0,329.43,345.96,14.2,11.8,0.088,555125.6,555125.6,961,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033510,1009731.00
09/16/2016 09:45,2,0.500,ACTIVE,213.29,341.45,60.007,1474033503,"201051344000582","219011344069620",27.93,19.00,0,331.83,347.16,14.2,11.7,0.084,547890.7,547890.7,958,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033511,1009732.00
09/16/2016 09:45,2,0.504,ACTIVE,212.38,339.95,59.933,1474033503,"201051344000955","219011344069620",29.16,19.30,0,330.63,346.26,14.9,12.5,0.084,561844.1,561844.1,958,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033512,1009733.00
09/16/2016 09:45,2,0.270,ACTIVE,211.93,400.06,59.959,1474033503,"274151322000094","219011344069620",37.53,21.50,0,335.44,411.78,10.2,7.9,0.053,673829.9,673829.9,984,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033513,1009734.00
09/16/2016 09:45,2,0.529,ACTIVE,213.51,342.05,59.986,1474033503,"201051344000579","219011344069620",28.75,19.30,0,333.93,348.66,15.4,12.9,0.088,565921.7,565921.7,960,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033514,1009735.00
09/16/2016 09:45,2,0.516,ACTIVE,212.83,340.25,59.981,1474033503,"201051344000890","219011344069620",28.09,19.00,0,330.63,346.86,14.7,12.2,0.084,559098.0,559098.0,960,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033515,1009736.00
09/16/2016 09:45,2,0.502,ACTIVE,212.83,340.85,59.959,1474033503,"201051344000438","219011344069620",28.17,19.00,0,331.83,347.76,14.4,11.9,0.084,560552.9,560552.9,961,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033516,1009737.00
09/16/2016 09:45,2,0.533,ACTIVE,212.83,340.85,59.949,1474033503,"201051344000417","219011344069620",27.53,19.30,0,331.23,347.16,14.9,12.5,0.088,551617.1,551617.1,960,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033517,1009738.00
09/16/2016 09:45,2,0.420,ACTIVE,211.70,339.04,59.986,1474033503,"274151322000083","219011344069620",27.33,21.30,0,333.63,345.06,11.6,9.3,0.071,811562.4,811562.4,958,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033518,1009739.00
09/16/2016 09:45,2,0.432,ACTIVE,212.38,341.15,59.986,1474033503,"274151322000076","219011344069620",27.79,21.50,0,334.54,345.66,12.2,9.8,0.071,866258.6,866258.6,964,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033519,1009740.00
09/16/2016 09:45,2,0.492,ACTIVE,213.51,341.45,59.991,1474033503,"201051344000868","219011344069620",28.57,19.00,0,333.63,348.36,14.2,11.8,0.080,550365.4,550365.4,963,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033519,1009741.00
09/16/2016 09:45,2,0.408,ACTIVE,211.70,339.95,59.949,1474033503,"274151322000095","219011344069620",27.69,20.70,0,333.93,344.45,11.5,9.2,0.071,857523.7,857523.7,963,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033520,1009742.00
09/16/2016 09:45,2,0.463,ACTIVE,213.29,342.05,59.959,1474033503,"201051344000988","219011344069620",18.39,18.70,0,332.43,348.06,8.7,6.4,0.057,532568.1,532568.1,964,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033521,1009743.00
09/16/2016 09:45,2,0.486,ACTIVE,212.61,339.65,59.944,1474033503,"201051344001025","219011344069620",27.75,19.00,0,331.23,347.46,13.7,11.3,0.080,560722.5,560722.5,960,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033522,1009744.00
09/16/2016 09:45,2,0.488,ACTIVE,213.29,341.45,59.986,1474033503,"201051344000458","219011344069620",27.69,19.80,0,333.03,349.26,13.7,11.3,0.084,557737.5,557737.5,968,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033523,1009745.00
09/16/2016 09:45,2,0.484,ACTIVE,213.96,342.35,59.986,1474033503,"201051344000853","219011344069620",27.57,18.70,0,335.14,350.77,13.6,11.2,0.084,557031.9,557031.9,971,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033524,1009746.00
09/16/2016 09:45,2,0.455,ACTIVE,213.06,341.45,59.949,1474033503,"201051344000685","219011344069620",27.99,19.00,0,331.53,348.06,12.9,10.6,0.084,559777.1,559777.1,963,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033525,1009747.00
09/16/2016 09:45,2,0.467,ACTIVE,212.83,340.85,60.018,1474033503,"201051344000917","219011344069620",28.17,20.30,0,331.23,347.46,13.4,11.0,0.084,556726.6,556726.6,961,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033526,1009748.00
09/16/2016 09:45,2,0.457,ACTIVE,213.06,340.85,60.018,1474033503,"201051344001145","219011344069620",28.39,19.00,0,332.73,347.76,13.2,10.8,0.075,561929.2,561929.2,961,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033527,1009749.00
09/16/2016 09:45,2,0.469,ACTIVE,212.83,340.55,59.996,1474033503,"201051344000651","219011344069620",28.27,19.00,0,332.13,347.46,13.4,11.0,0.075,555044.2,555044.2,957,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033527,1009750.00
09/16/2016 09:45,2,0.369,ACTIVE,211.48,338.44,59.975,1474033503,"274151322000088","219011344069620",26.66,21.50,0,333.33,344.45,10.0,7.7,0.057,781080.5,781080.5,959,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033528,1009751.00
09/16/2016 09:45,2,0.221,ACTIVE,212.38,423.20,59.986,1474033503,"274151322000068","219011344069620",40.12,22.80,0,336.34,435.53,8.8,6.6,0.035,674276.6,674276.6,983,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033529,1009752.00
09/16/2016 09:45,2,0.473,ACTIVE,212.61,339.65,59.970,1474033503,"201051344001135","219011344069620",28.35,19.30,0,330.63,346.26,13.6,11.2,0.071,551182.7,551182.7,958,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033530,1009753.00
09/16/2016 09:45,2,0.471,ACTIVE,213.06,341.75,59.981,1474033503,"201051344000594","219011344069620",28.19,19.30,0,331.83,348.66,13.4,11.1,0.075,562129.0,562129.0,962,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033531,1009754.00
09/16/2016 09:45,2,0.469,ACTIVE,212.83,340.25,59.986,1474033503,"201051344001203","219011344069620",27.43,19.30,0,331.53,348.06,13.1,10.7,0.071,559401.4,559401.4,962,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033532,1009755.00
09/16/2016 09:45,2,0.371,ACTIVE,211.70,339.95,59.981,1474033503,"274151322000054","219011344069620",27.17,22.00,0,333.63,345.06,10.2,8.0,0.062,797143.4,797143.4,956,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033533,1009756.00
09/16/2016 09:45,2,0.459,ACTIVE,213.74,340.85,59.996,1474033503,"201051344000867","219011344069620",28.47,19.50,0,333.03,348.36,13.2,10.8,0.071,549432.8,549432.8,964,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033534,1009757.00
09/16/2016 09:45,2,0.461,ACTIVE,212.61,339.95,59.991,1474033503,"201051344001093","219011344069620",28.27,19.50,0,331.83,347.16,13.2,10.8,0.071,556107.5,556107.5,963,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033535,1009758.00
09/16/2016 09:45,2,0.414,ACTIVE,212.61,340.85,59.965,1474033503,"201051344000900","219011344069620",27.99,19.00,0,333.33,348.66,11.8,9.4,0.080,566255.7,566255.7,965,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033536,1009759.00
09/16/2016 09:45,2,0.465,ACTIVE,213.51,341.15,59.991,1474033503,"201051344000648","219011344069620",27.29,18.30,0,334.54,348.96,12.9,10.5,0.075,554970.1,554970.1,961,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033537,1009760.00
09/16/2016 09:45,2,0.449,ACTIVE,213.29,341.75,59.986,1474033503,"201051344000569","219011344069620",28.33,19.30,0,333.33,348.96,12.9,10.5,0.071,566222.5,566222.5,965,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033539,1009761.00
09/16/2016 09:45,2,0.459,ACTIVE,213.51,342.05,59.970,1474033503,"201051344000983","219011344069620",27.95,19.30,0,333.03,348.66,13.0,10.6,0.071,558706.0,558706.0,970,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033540,1009762.00
09/16/2016 09:45,2,0.443,ACTIVE,213.29,341.45,59.959,1474033503,"201051344001158","219011344069620",27.55,18.70,0,333.33,348.66,12.4,10.0,0.080,550377.1,550377.1,963,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033541,1009763.00
09/16/2016 09:45,2,0.445,ACTIVE,213.96,342.95,59.996,1474033503,"201051344000576","219011344069620",27.17,18.70,0,334.24,350.47,12.3,9.9,0.075,557943.1,557943.1,968,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033542,1009764.00
09/16/2016 09:45,2,0.357,ACTIVE,211.70,339.04,59.981,1474033503,"274151322000087","219011344069620",27.10,22.00,0,333.93,345.06,9.8,7.6,0.053,769246.4,769246.4,966,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474033543,1009765.00
09/16/2016 10:00,2,0.918,ACTIVE,214.19,347.46,59.965,1474034403,"201051344000645","219011344069620",28.94,19.80,0,335.74,358.58,26.9,24.1,0.203,557425.1,557425.1,966,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034404,1009766.00
09/16/2016 10:00,2,0.854,ACTIVE,211.70,341.75,59.954,1474034403,"274151322000085","219011344069620",27.79,21.30,0,330.93,350.77,24.0,21.3,0.155,796823.0,796823.0,960,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034405,1009767.00
09/16/2016 10:00,2,0.926,ACTIVE,213.96,348.66,59.965,1474034403,"201051344000633","219011344069620",29.32,19.30,0,334.84,359.18,27.5,24.7,0.212,548997.6,548997.6,965,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034406,1009768.00
09/16/2016 10:00,2,0.943,ACTIVE,213.74,347.46,59.959,1474034403,"201051344000469","219011344069620",28.86,18.70,0,334.54,358.58,27.6,24.7,0.221,551586.8,551586.8,972,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034407,1009769.00
09/16/2016 10:00,2,0.924,ACTIVE,212.38,344.76,59.965,1474034403,"201051344000646","219011344069620",29.42,19.30,0,332.73,355.88,27.6,24.7,0.212,552126.7,552126.7,961,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034408,1009770.00
09/16/2016 10:00,2,0.875,ACTIVE,211.48,342.65,59.959,1474034403,"274151322000052","219011344069620",28.86,22.00,0,330.63,351.07,25.6,22.8,0.168,819011.5,819011.5,960,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034409,1009771.00
09/16/2016 10:00,2,0.963,ACTIVE,213.06,345.96,60.023,1474034403,"201051344000585","219011344069620",29.14,19.80,0,333.33,356.78,28.4,25.5,0.212,562058.3,562058.3,965,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034410,1009772.00
09/16/2016 10:00,2,0.908,ACTIVE,212.83,344.45,60.007,1474034403,"201051344001230","219011344069620",29.30,19.30,0,332.13,354.97,26.9,24.1,0.208,555129.0,555129.0,962,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034411,1009773.00
09/16/2016 10:00,2,0.932,ACTIVE,213.06,345.96,60.002,1474034403,"201051344000582","219011344069620",28.67,19.50,0,333.93,357.08,27.0,24.2,0.208,547894.2,547894.2,959,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034412,1009774.00
09/16/2016 10:00,2,0.945,ACTIVE,212.61,345.06,60.018,1474034403,"201051344000955","219011344069620",29.28,19.80,0,332.73,355.28,28.1,25.2,0.212,561847.8,561847.8,959,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034413,1009775.00
09/16/2016 10:00,2,0.576,ACTIVE,211.48,407.87,60.012,1474034403,"274151322000094","219011344069620",38.37,22.30,0,335.44,425.61,22.5,19.8,0.150,673832.3,673832.3,985,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034414,1009776.00
09/16/2016 10:00,2,0.955,ACTIVE,213.74,346.86,59.986,1474034403,"201051344000579","219011344069620",29.62,19.50,0,335.14,359.18,28.7,25.8,0.212,565925.5,565925.5,961,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034414,1009777.00
09/16/2016 10:00,2,0.963,ACTIVE,212.61,344.45,59.975,1474034403,"201051344000890","219011344069620",28.98,19.30,0,332.43,356.48,28.3,25.4,0.208,559101.7,559101.7,961,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034415,1009778.00
09/16/2016 10:00,2,0.936,ACTIVE,212.83,345.36,59.944,1474034403,"201051344000438","219011344069620",29.36,19.30,0,333.63,357.08,27.9,25.0,0.212,560556.5,560556.5,962,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034416,1009779.00
09/16/2016 10:00,2,0.951,ACTIVE,212.83,345.66,60.007,1474034403,"201051344000417","219011344069620",29.46,19.50,0,332.43,356.48,28.4,25.5,0.217,551620.9,551620.9,961,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034417,1009780.00
09/16/2016 10:00,2,0.875,ACTIVE,211.70,340.25,59.965,1474034403,"274151322000083","219011344069620",28.51,21.80,0,331.53,351.07,25.3,22.5,0.164,811565.4,811565.4,959,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034418,1009781.00
09/16/2016 10:00,2,0.906,ACTIVE,212.16,343.25,59.975,1474034403,"274151322000076","219011344069620",29.08,21.80,0,332.13,351.97,26.7,23.8,0.177,866261.7,866261.7,965,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034419,1009782.00
09/16/2016 10:00,2,0.967,ACTIVE,213.74,347.46,59.991,1474034403,"201051344000868","219011344069620",28.88,19.30,0,333.63,358.58,28.4,25.4,0.212,550369.1,550369.1,964,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034420,1009783.00
09/16/2016 10:00,2,0.883,ACTIVE,211.70,339.95,60.002,1474034403,"274151322000095","219011344069620",29.02,21.00,0,330.03,350.77,26.0,23.1,0.159,857526.7,857526.7,964,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034421,1009784.00
09/16/2016 10:00,2,0.959,ACTIVE,213.74,346.56,59.975,1474034403,"201051344000988","219011344069620",18.75,19.30,0,333.93,354.97,18.2,15.7,0.141,532570.1,532570.1,965,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034422,1009785.00
09/16/2016 10:00,2,0.963,ACTIVE,212.61,344.15,60.002,1474034403,"201051344001025","219011344069620",29.06,19.30,0,333.03,357.38,28.4,25.5,0.221,560726.1,560726.1,961,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034423,1009786.00
09/16/2016 10:00,2,0.947,ACTIVE,213.74,346.86,60.007,1474034403,"201051344000458","219011344069620",29.08,20.30,0,333.63,358.58,27.9,25.1,0.221,557741.1,557741.1,969,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034424,1009787.00
09/16/2016 10:00,2,0.951,ACTIVE,214.41,348.36,59.970,1474034403,"201051344000853","219011344069620",29.06,19.30,0,336.34,360.99,28.1,25.1,0.217,557035.5,557035.5,972,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034425,1009788.00
09/16/2016 10:00,2,0.918,ACTIVE,213.06,346.26,59.996,1474034403,"201051344000685","219011344069620",29.28,19.30,0,333.33,357.08,27.2,24.4,0.217,559780.5,559780.5,964,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034426,1009789.00
09/16/2016 10:00,2,0.914,ACTIVE,212.83,345.66,60.028,1474034403,"201051344000917","219011344069620",29.60,20.30,0,332.43,357.08,27.5,24.6,0.203,556730.1,556730.1,962,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034426,1009790.00
09/16/2016 10:00,2,0.949,ACTIVE,213.06,345.36,59.970,1474034403,"201051344001145","219011344069620",28.82,19.30,0,334.24,357.38,27.8,24.9,0.208,561932.7,561932.7,962,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034427,1009791.00
09/16/2016 10:00,2,0.938,ACTIVE,213.06,345.96,59.991,1474034403,"201051344000651","219011344069620",29.54,19.30,0,334.24,357.38,28.1,25.2,0.208,555047.7,555047.7,958,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034428,1009792.00
09/16/2016 10:00,2,0.865,ACTIVE,210.80,339.65,59.965,1474034403,"274151322000088","219011344069620",27.83,21.80,0,330.33,350.17,24.4,21.6,0.155,781083.2,781083.2,960,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034429,1009793.00
09/16/2016 10:00,2,0.609,ACTIVE,212.16,411.48,59.981,1474034403,"274151322000068","219011344069620",38.55,23.80,0,336.64,463.78,23.7,21.0,0.141,674278.8,674278.8,984,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034430,1009794.00
09/16/2016 10:00,2,0.969,ACTIVE,212.61,344.76,60.002,1474034403,"201051344001135","219011344069620",29.30,19.80,0,333.03,356.48,28.8,25.8,0.217,551186.4,551186.4,959,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034431,1009795.00
09/16/2016 10:00,2,0.963,ACTIVE,213.51,347.46,59.981,1474034403,"201051344000594","219011344069620",29.48,19.50,0,333.63,358.58,28.8,25.9,0.221,562132.7,562132.7,963,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034432,1009796.00
09/16/2016 10:00,2,0.957,ACTIVE,213.06,345.66,59.975,1474034403,"201051344001203","219011344069620",29.28,19.50,0,333.93,357.98,28.4,25.5,0.225,559405.0,559405.0,963,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034433,1009797.00
09/16/2016 10:00,2,0.881,ACTIVE,211.25,345.36,59.986,1474034403,"274151322000054","219011344069620",28.41,22.30,0,330.63,351.37,25.3,22.5,0.159,797146.3,797146.3,957,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034434,1009798.00
09/16/2016 10:00,2,0.982,ACTIVE,213.74,346.56,60.039,1474034403,"201051344000867","219011344069620",29.16,19.80,0,334.24,358.58,29.1,26.1,0.221,549436.5,549436.5,965,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034434,1009799.00
09/16/2016 10:00,2,0.973,ACTIVE,213.06,345.96,59.959,1474034403,"201051344001093","219011344069620",28.96,20.00,0,333.63,357.08,28.6,25.6,0.212,556111.2,556111.2,964,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034435,1009800.00
09/16/2016 10:00,2,0.943,ACTIVE,213.51,347.76,59.986,1474034403,"201051344000900","219011344069620",29.04,19.30,0,333.03,358.88,27.8,24.9,0.212,566259.0,566259.0,966,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034436,1009801.00
09/16/2016 10:00,2,0.961,ACTIVE,214.19,347.46,59.991,1474034403,"201051344000648","219011344069620",29.34,19.00,0,335.14,359.48,28.5,25.6,0.217,554973.7,554973.7,962,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034437,1009802.00
09/16/2016 10:00,2,0.982,ACTIVE,213.96,348.36,59.975,1474034403,"201051344000569","219011344069620",29.22,19.80,0,334.84,359.78,29.1,26.1,0.225,566226.2,566226.2,966,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034438,1009803.00
09/16/2016 10:00,2,0.980,ACTIVE,213.96,347.76,60.007,1474034403,"201051344000983","219011344069620",29.38,19.80,0,334.54,359.78,29.2,26.3,0.230,558709.7,558709.7,971,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034439,1009804.00
09/16/2016 10:00,2,0.982,ACTIVE,213.96,347.76,59.996,1474034403,"201051344001158","219011344069620",28.88,19.30,0,334.24,359.48,28.8,25.8,0.230,550380.7,550380.7,964,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034440,1009805.00
09/16/2016 10:00,2,0.959,ACTIVE,214.19,349.26,59.975,1474034403,"201051344000576","219011344069620",29.22,19.30,0,335.14,360.38,28.4,25.5,0.221,557946.6,557946.6,969,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034441,1009806.00
09/16/2016 10:00,2,0.906,ACTIVE,211.70,345.96,59.981,1474034403,"274151322000087","219011344069620",27.77,22.50,0,331.83,351.37,25.5,22.7,0.168,769249.3,769249.3,967,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474034442,1009807.00
09/16/2016 10:15,2,0.807,ACTIVE,213.96,345.66,59.928,1474035303,"201051344000645","219011344069620",28.67,20.00,0,336.94,363.39,23.4,20.7,0.177,557431.0,557431.0,967,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035304,1009808.00
09/16/2016 10:15,2,0.742,ACTIVE,211.48,342.05,59.970,1474035303,"274151322000085","219011344069620",27.73,22.00,0,332.13,353.47,20.9,18.2,0.128,796828.2,796828.2,961,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035305,1009809.00
09/16/2016 10:15,2,0.826,ACTIVE,213.96,348.06,59.981,1474035303,"201051344000633","219011344069620",28.77,19.50,0,335.44,364.89,24.1,21.3,0.186,549003.7,549003.7,966,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035306,1009810.00
09/16/2016 10:15,2,0.828,ACTIVE,213.74,345.96,59.986,1474035303,"201051344000469","219011344069620",28.86,19.30,0,335.74,361.89,24.2,21.5,0.190,551592.9,551592.9,973,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035307,1009811.00
09/16/2016 10:15,2,0.830,ACTIVE,212.16,343.85,59.991,1474035303,"201051344000646","219011344069620",28.69,19.80,0,331.83,360.08,24.2,21.4,0.177,552132.8,552132.8,962,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035308,1009812.00
09/16/2016 10:15,2,0.779,ACTIVE,211.48,339.04,59.954,1474035303,"274151322000052","219011344069620",28.27,22.80,0,332.43,354.67,22.3,19.6,0.141,819017.1,819017.1,961,0,0,0,L,1151911521,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035309,1009813.00
09/16/2016 10:15,2,0.848,ACTIVE,212.83,344.76,59.975,1474035303,"201051344000585","219011344069620",29.16,20.30,0,333.63,360.38,25.1,22.3,0.181,562064.6,562064.6,966,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035310,1009814.00
09/16/2016 10:15,2,0.811,ACTIVE,212.38,343.25,59.933,1474035303,"201051344001230","219011344069620",29.04,19.80,0,332.73,358.58,23.9,21.1,0.181,555134.9,555134.9,963,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035310,1009815.00
09/16/2016 10:15,2,0.820,ACTIVE,213.29,344.45,59.991,1474035303,"201051344000582","219011344069620",28.75,20.00,0,333.63,360.38,23.9,21.2,0.177,547900.1,547900.1,960,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035311,1009816.00
09/16/2016 10:15,2,0.842,ACTIVE,212.38,344.15,59.928,1474035303,"201051344000955","219011344069620",29.16,20.00,0,333.33,359.18,24.9,22.1,0.186,561853.9,561853.9,960,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035312,1009817.00
09/16/2016 10:15,2,0.514,ACTIVE,211.48,403.07,59.954,1474035303,"274151322000094","219011344069620",37.65,23.30,0,336.34,431.32,19.6,17.0,0.133,673837.1,673837.1,986,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035313,1009818.00
09/16/2016 10:15,2,0.881,ACTIVE,213.74,345.96,59.986,1474035303,"201051344000579","219011344069620",28.96,20.00,0,336.34,362.49,25.9,23.0,0.190,565931.8,565931.8,962,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035314,1009819.00
09/16/2016 10:15,2,0.865,ACTIVE,212.38,342.95,59.917,1474035303,"201051344000890","219011344069620",28.94,19.80,0,333.63,359.78,25.4,22.6,0.186,559107.9,559107.9,962,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035315,1009820.00
09/16/2016 10:15,2,0.840,ACTIVE,212.61,343.85,59.922,1474035303,"201051344000438","219011344069620",29.32,19.80,0,334.24,360.38,25.0,22.2,0.186,560562.5,560562.5,963,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035316,1009821.00
09/16/2016 10:15,2,0.883,ACTIVE,212.61,344.45,59.975,1474035303,"201051344000417","219011344069620",28.51,19.80,0,332.73,360.08,25.5,22.7,0.186,551627.0,551627.0,962,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035317,1009822.00
09/16/2016 10:15,2,0.783,ACTIVE,211.48,344.15,59.965,1474035303,"274151322000083","219011344069620",28.11,22.30,0,333.03,354.07,22.3,19.6,0.146,811570.8,811570.8,960,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035318,1009823.00
