ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 10:15,2,0.807,ACTIVE,211.93,341.15,59.954,1474035303,"274151322000076","219011344069620",28.90,22.30,0,333.33,354.97,23.6,20.9,0.159,866267.4,866267.4,966,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035319,1009824.00
09/16/2016 10:15,2,0.869,ACTIVE,213.51,345.66,59.959,1474035303,"201051344000868","219011344069620",29.12,19.80,0,336.04,361.89,25.7,22.8,0.186,550375.2,550375.2,965,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035320,1009825.00
09/16/2016 10:15,2,0.801,ACTIVE,211.48,340.55,59.970,1474035303,"274151322000095","219011344069620",28.41,21.80,0,332.13,353.77,23.0,20.3,0.155,857532.2,857532.2,965,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035321,1009826.00
09/16/2016 10:15,2,0.869,ACTIVE,213.51,345.36,59.938,1474035303,"201051344000988","219011344069620",18.75,19.80,0,335.44,357.08,16.5,14.0,0.128,532573.9,532573.9,966,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035322,1009827.00
09/16/2016 10:15,2,0.867,ACTIVE,212.38,343.55,59.975,1474035303,"201051344001025","219011344069620",29.10,19.80,0,334.24,360.69,25.6,22.8,0.190,560732.1,560732.1,962,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035323,1009828.00
09/16/2016 10:15,2,0.859,ACTIVE,213.51,345.06,59.975,1474035303,"201051344000458","219011344069620",29.08,21.00,0,335.44,362.19,25.4,22.6,0.199,557747.1,557747.1,970,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035324,1009829.00
09/16/2016 10:15,2,0.859,ACTIVE,214.19,347.76,59.975,1474035303,"201051344000853","219011344069620",29.08,19.80,0,337.54,364.89,25.4,22.6,0.194,557041.5,557041.5,973,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035325,1009830.00
09/16/2016 10:15,2,0.838,ACTIVE,212.83,344.45,59.975,1474035303,"201051344000685","219011344069620",29.10,19.80,0,334.54,360.38,24.7,21.9,0.186,559786.3,559786.3,965,0,0,0,L,1122011218,0,122.91,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035326,1009831.00
09/16/2016 10:15,2,0.854,ACTIVE,212.61,344.45,59.959,1474035303,"201051344000917","219011344069620",28.94,21.30,0,333.33,360.38,25.0,22.2,0.190,556736.0,556736.0,963,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035326,1009832.00
09/16/2016 10:15,2,0.863,ACTIVE,212.83,344.15,59.922,1474035303,"201051344001145","219011344069620",28.84,19.80,0,335.14,360.69,25.2,22.4,0.190,561938.6,561938.6,963,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035327,1009833.00
09/16/2016 10:15,2,0.873,ACTIVE,213.06,345.06,59.922,1474035303,"201051344000651","219011344069620",28.67,19.80,0,334.54,360.99,25.4,22.6,0.194,555053.7,555053.7,959,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035328,1009834.00
09/16/2016 10:15,2,0.777,ACTIVE,211.25,339.34,59.965,1474035303,"274151322000088","219011344069620",27.75,22.30,0,331.53,353.17,21.9,19.2,0.146,781088.3,781088.3,961,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035329,1009835.00
09/16/2016 10:15,2,0.549,ACTIVE,211.70,408.78,59.944,1474035303,"274151322000068","219011344069620",38.49,24.30,0,336.34,431.02,21.3,18.6,0.133,674283.7,674283.7,985,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035330,1009836.00
09/16/2016 10:15,2,0.887,ACTIVE,212.38,342.95,59.965,1474035303,"201051344001135","219011344069620",29.16,20.00,0,333.63,359.78,26.2,23.4,0.194,551192.5,551192.5,960,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035331,1009837.00
09/16/2016 10:15,2,0.895,ACTIVE,212.83,345.66,59.944,1474035303,"201051344000594","219011344069620",28.96,20.00,0,334.54,361.89,26.3,23.5,0.203,562138.8,562138.8,964,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035332,1009838.00
09/16/2016 10:15,2,0.885,ACTIVE,212.61,343.85,59.938,1474035303,"201051344001203","219011344069620",28.88,20.00,0,334.24,361.59,25.9,23.1,0.194,559411.0,559411.0,964,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035333,1009839.00
09/16/2016 10:15,2,0.809,ACTIVE,211.48,344.15,59.975,1474035303,"274151322000054","219011344069620",27.81,22.80,0,332.43,353.77,22.8,20.1,0.146,797151.6,797151.6,958,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035334,1009840.00
09/16/2016 10:15,2,0.889,ACTIVE,213.29,345.06,59.933,1474035303,"201051344000867","219011344069620",29.32,20.30,0,335.44,361.59,26.4,23.6,0.199,549442.6,549442.6,966,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035335,1009841.00
09/16/2016 10:15,2,0.883,ACTIVE,212.61,344.15,59.949,1474035303,"201051344001093","219011344069620",28.96,20.70,0,334.24,360.38,25.9,23.1,0.190,556117.2,556117.2,965,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035336,1009842.00
09/16/2016 10:15,2,0.867,ACTIVE,213.51,346.56,59.981,1474035303,"201051344000900","219011344069620",28.55,19.80,0,336.34,362.19,25.2,22.4,0.194,566264.9,566264.9,967,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035337,1009843.00
09/16/2016 10:15,2,0.885,ACTIVE,213.74,345.96,59.886,1474035303,"201051344000648","219011344069620",28.88,19.50,0,337.24,362.79,25.9,23.1,0.199,554979.7,554979.7,963,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035338,1009844.00
09/16/2016 10:15,2,0.893,ACTIVE,213.51,345.96,59.954,1474035303,"201051344000569","219011344069620",29.20,20.30,0,336.64,362.19,26.4,23.6,0.199,566232.3,566232.3,967,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035339,1009845.00
09/16/2016 10:15,2,0.896,ACTIVE,213.51,345.96,59.944,1474035303,"201051344000983","219011344069620",29.02,20.30,0,336.34,362.79,26.4,23.6,0.199,558715.8,558715.8,972,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035340,1009846.00
09/16/2016 10:15,2,0.875,ACTIVE,213.51,346.26,59.981,1474035303,"201051344001158","219011344069620",29.22,19.80,0,335.74,362.49,25.9,23.1,0.203,550386.7,550386.7,965,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035340,1009847.00
09/16/2016 10:15,2,0.881,ACTIVE,213.74,346.56,59.954,1474035303,"201051344000576","219011344069620",28.73,19.50,0,335.14,364.59,25.7,22.8,0.194,557952.6,557952.6,970,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035341,1009848.00
09/16/2016 10:15,2,0.807,ACTIVE,211.48,339.65,59.944,1474035303,"274151322000087","219011344069620",27.79,23.30,0,331.83,353.77,22.7,20.0,0.141,769254.6,769254.6,968,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474035342,1009849.00
09/16/2016 10:30,2,0.691,ACTIVE,213.96,345.66,59.981,1474036203,"201051344000645","219011344069620",28.57,20.70,0,336.04,361.29,20.0,17.4,0.146,557436.5,557436.5,968,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036204,1009850.00
09/16/2016 10:30,2,0.629,ACTIVE,211.48,339.65,59.959,1474036203,"274151322000085","219011344069620",27.65,22.00,0,333.93,352.27,17.6,15.1,0.110,796833.0,796833.0,962,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036205,1009851.00
09/16/2016 10:30,2,0.701,ACTIVE,213.96,345.96,59.954,1474036203,"201051344000633","219011344069620",28.92,20.00,0,334.84,361.89,20.6,17.9,0.155,549009.3,549009.3,967,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036206,1009852.00
09/16/2016 10:30,2,0.709,ACTIVE,213.96,345.06,59.986,1474036203,"201051344000469","219011344069620",28.73,19.50,0,334.54,360.99,20.7,18.1,0.150,551598.6,551598.6,974,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036206,1009853.00
09/16/2016 10:30,2,0.703,ACTIVE,212.16,342.35,59.986,1474036203,"201051344000646","219011344069620",28.71,20.30,0,332.43,358.58,20.5,17.9,0.146,552138.4,552138.4,963,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036207,1009854.00
09/16/2016 10:30,2,0.662,ACTIVE,211.48,340.85,59.970,1474036203,"274151322000052","219011344069620",27.73,23.00,0,333.63,353.47,18.6,16.1,0.110,819022.2,819022.2,962,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036208,1009855.00
09/16/2016 10:30,2,0.721,ACTIVE,213.06,343.55,59.975,1474036203,"201051344000585","219011344069620",28.92,20.30,0,333.63,359.18,21.1,18.5,0.146,562070.4,562070.4,967,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036209,1009856.00
09/16/2016 10:30,2,0.676,ACTIVE,212.38,341.75,59.996,1474036203,"201051344001230","219011344069620",29.06,19.80,0,332.73,357.08,19.9,17.3,0.146,555140.4,555140.4,964,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036210,1009857.00
09/16/2016 10:30,2,0.695,ACTIVE,212.83,342.65,59.965,1474036203,"201051344000582","219011344069620",28.07,20.30,0,333.93,359.18,19.8,17.2,0.137,547905.6,547905.6,961,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036211,1009858.00
09/16/2016 10:30,2,0.701,ACTIVE,212.16,342.05,59.996,1474036203,"201051344000955","219011344069620",29.16,20.70,0,332.43,357.68,20.7,18.1,0.150,561859.6,561859.6,961,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036212,1009859.00
09/16/2016 10:30,2,0.410,ACTIVE,211.25,401.56,59.981,1474036203,"274151322000094","219011344069620",37.71,23.80,0,332.13,427.71,15.8,13.3,0.093,673841.5,673841.5,987,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036213,1009860.00
09/16/2016 10:30,2,0.727,ACTIVE,213.29,343.55,59.965,1474036203,"201051344000579","219011344069620",28.88,20.70,0,336.04,361.59,21.3,18.7,0.150,565937.6,565937.6,963,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036214,1009861.00
09/16/2016 10:30,2,0.705,ACTIVE,212.38,341.45,59.959,1474036203,"201051344000890","219011344069620",29.02,20.00,0,333.03,358.58,20.7,18.1,0.141,559113.6,559113.6,963,0,0,0,L,1122011218,0,122.46,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036215,1009862.00
09/16/2016 10:30,2,0.684,ACTIVE,212.61,342.95,59.944,1474036203,"201051344000438","219011344069620",29.12,19.80,0,334.54,359.18,20.2,17.6,0.146,560568.1,560568.1,964,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036216,1009863.00
09/16/2016 10:30,2,0.717,ACTIVE,212.83,342.35,59.938,1474036203,"201051344000417","219011344069620",28.61,20.30,0,333.63,357.98,20.8,18.1,0.146,551632.8,551632.8,963,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036216,1009864.00
09/16/2016 10:30,2,0.623,ACTIVE,211.25,342.95,59.959,1474036203,"274151322000083","219011344069620",27.85,22.80,0,333.63,352.57,17.6,15.0,0.102,811575.7,811575.7,961,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036217,1009865.00
09/16/2016 10:30,2,0.633,ACTIVE,212.16,340.85,59.965,1474036203,"274151322000076","219011344069620",28.53,22.80,0,334.84,353.77,18.4,15.8,0.119,866272.6,866272.6,967,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036218,1009866.00
09/16/2016 10:30,2,0.701,ACTIVE,213.29,343.55,59.981,1474036203,"201051344000868","219011344069620",28.73,19.80,0,334.84,360.99,20.4,17.8,0.146,550380.9,550380.9,966,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036219,1009867.00
09/16/2016 10:30,2,0.611,ACTIVE,211.25,340.25,59.959,1474036203,"274151322000095","219011344069620",28.55,22.00,0,333.63,352.57,17.7,15.1,0.115,857537.3,857537.3,966,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036220,1009868.00
09/16/2016 10:30,2,0.676,ACTIVE,213.51,343.55,59.970,1474036203,"201051344000988","219011344069620",18.71,20.00,0,335.14,355.88,12.8,10.4,0.088,532577.3,532577.3,967,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036221,1009869.00
09/16/2016 10:30,2,0.680,ACTIVE,212.38,342.05,59.975,1474036203,"201051344001025","219011344069620",29.02,20.00,0,333.33,358.88,20.0,17.3,0.141,560737.8,560737.8,963,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036222,1009870.00
09/16/2016 10:30,2,0.674,ACTIVE,213.29,343.25,59.949,1474036203,"201051344000458","219011344069620",28.98,21.30,0,335.44,360.69,19.8,17.2,0.150,557752.7,557752.7,971,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036223,1009871.00
09/16/2016 10:30,2,0.676,ACTIVE,213.96,345.36,59.975,1474036203,"201051344000853","219011344069620",28.78,20.30,0,337.24,362.49,19.7,17.1,0.141,557047.0,557047.0,974,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036224,1009872.00
09/16/2016 10:30,2,0.656,ACTIVE,212.83,342.95,59.922,1474036203,"201051344000685","219011344069620",28.53,19.80,0,332.13,358.88,19.0,16.4,0.141,559791.7,559791.7,966,0,0,0,L,1122011218,0,122.91,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036225,1009873.00
09/16/2016 10:30,2,0.674,ACTIVE,212.38,342.65,59.938,1474036203,"201051344000917","219011344069620",28.49,21.50,0,333.03,358.88,19.4,16.8,0.137,556741.4,556741.4,964,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036226,1009874.00
09/16/2016 10:30,2,0.674,ACTIVE,212.83,342.65,59.970,1474036203,"201051344001145","219011344069620",28.49,20.00,0,334.24,359.48,19.5,16.9,0.137,561944.1,561944.1,964,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036227,1009875.00
09/16/2016 10:30,2,0.676,ACTIVE,212.61,342.65,59.991,1474036203,"201051344000651","219011344069620",28.43,20.00,0,334.24,358.88,19.5,16.9,0.141,555059.2,555059.2,960,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036228,1009876.00
09/16/2016 10:30,2,0.582,ACTIVE,211.03,340.85,59.970,1474036203,"274151322000088","219011344069620",27.51,22.80,0,330.93,351.67,16.2,13.7,0.102,781093.0,781093.0,962,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036229,1009877.00
09/16/2016 10:30,2,0.414,ACTIVE,211.93,405.77,59.959,1474036203,"274151322000068","219011344069620",38.25,24.80,0,332.43,428.91,16.0,13.5,0.093,674288.3,674288.3,986,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036230,1009878.00
09/16/2016 10:30,2,0.693,ACTIVE,212.38,341.45,59.996,1474036203,"201051344001135","219011344069620",28.63,20.30,0,333.33,358.28,20.1,17.5,0.141,551198.2,551198.2,961,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036231,1009879.00
09/16/2016 10:30,2,0.686,ACTIVE,213.06,343.85,59.954,1474036203,"201051344000594","219011344069620",28.78,20.30,0,334.54,361.29,20.0,17.4,0.141,562144.5,562144.5,965,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036232,1009880.00
09/16/2016 10:30,2,0.678,ACTIVE,212.61,342.05,59.981,1474036203,"201051344001203","219011344069620",28.71,20.00,0,334.24,359.78,19.8,17.1,0.146,559416.6,559416.6,965,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036232,1009881.00
09/16/2016 10:30,2,0.600,ACTIVE,211.25,340.25,59.970,1474036203,"274151322000054","219011344069620",27.75,23.30,0,333.63,352.57,16.8,14.3,0.097,797156.4,797156.4,959,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036233,1009882.00
09/16/2016 10:30,2,0.693,ACTIVE,213.74,343.25,59.981,1474036203,"201051344000867","219011344069620",28.57,20.70,0,334.84,360.08,20.1,17.5,0.137,549448.3,549448.3,967,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036234,1009883.00
09/16/2016 10:30,2,0.684,ACTIVE,212.38,342.35,59.996,1474036203,"201051344001093","219011344069620",28.73,21.00,0,333.93,358.58,19.9,17.3,0.141,556122.8,556122.8,966,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036235,1009884.00
09/16/2016 10:30,2,0.641,ACTIVE,213.29,343.55,60.007,1474036203,"201051344000900","219011344069620",28.90,20.00,0,334.84,360.69,18.8,16.2,0.137,566270.2,566270.2,968,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036236,1009885.00
09/16/2016 10:30,2,0.666,ACTIVE,213.51,343.85,59.965,1474036203,"201051344000648","219011344069620",29.08,19.80,0,335.74,360.99,19.6,17.0,0.133,554985.3,554985.3,964,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036237,1009886.00
09/16/2016 10:30,2,0.686,ACTIVE,213.29,344.15,59.981,1474036203,"201051344000569","219011344069620",28.67,20.70,0,336.34,361.29,19.9,17.3,0.146,566237.9,566237.9,968,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036238,1009887.00
09/16/2016 10:30,2,0.684,ACTIVE,213.51,343.85,59.986,1474036203,"201051344000983","219011344069620",28.94,20.70,0,335.14,360.69,20.1,17.5,0.141,558721.5,558721.5,973,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036239,1009888.00
09/16/2016 10:30,2,0.680,ACTIVE,213.51,343.55,59.975,1474036203,"201051344001158","219011344069620",28.07,20.00,0,334.84,360.99,19.4,16.8,0.141,550392.2,550392.2,966,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036240,1009889.00
09/16/2016 10:30,2,0.666,ACTIVE,213.74,345.36,59.965,1474036203,"201051344000576","219011344069620",28.57,19.80,0,336.64,361.59,19.3,16.7,0.137,557958.0,557958.0,971,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036241,1009890.00
09/16/2016 10:30,2,0.605,ACTIVE,211.48,340.55,59.954,1474036203,"274151322000087","219011344069620",27.47,24.00,0,330.63,352.27,16.9,14.3,0.093,769259.3,769259.3,969,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474036242,1009891.00
09/16/2016 10:45,2,0.521,ACTIVE,213.06,342.05,59.917,1474037104,"201051344000645","219011344069620",28.31,20.30,0,335.74,355.28,15.0,12.5,0.097,557439.3,557439.3,969,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037105,1009892.00
09/16/2016 10:45,2,0.453,ACTIVE,210.80,339.65,60.002,1474037104,"274151322000085","219011344069620",27.27,22.30,0,333.93,347.16,12.6,10.2,0.075,796835.2,796835.2,963,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037106,1009893.00
09/16/2016 10:45,2,0.545,ACTIVE,213.06,343.55,59.970,1474037104,"201051344000633","219011344069620",28.23,19.80,0,334.24,356.78,15.6,13.2,0.102,549012.2,549012.2,968,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037107,1009894.00
09/16/2016 10:45,2,0.555,ACTIVE,212.61,342.35,59.959,1474037104,"201051344000469","219011344069620",27.91,19.50,0,334.24,354.07,15.7,13.2,0.110,551601.5,551601.5,975,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037108,1009895.00
09/16/2016 10:45,2,0.543,ACTIVE,211.70,340.25,59.965,1474037104,"201051344000646","219011344069620",28.41,20.30,0,331.23,352.87,15.7,13.2,0.102,552141.3,552141.3,964,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037109,1009896.00
09/16/2016 10:45,2,0.484,ACTIVE,210.57,338.74,59.965,1474037104,"274151322000052","219011344069620",27.77,23.00,0,333.33,348.06,13.7,11.3,0.084,819024.6,819024.6,963,0,0,0,L,1151911521,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037110,1009897.00
09/16/2016 10:45,2,0.566,ACTIVE,212.16,340.55,59.986,1474037104,"201051344000585","219011344069620",28.43,20.30,0,333.93,352.57,16.4,13.9,0.106,562073.4,562073.4,968,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037111,1009898.00
09/16/2016 10:45,2,0.537,ACTIVE,211.93,339.95,60.002,1474037104,"201051344001230","219011344069620",28.29,19.80,0,331.83,351.67,15.4,12.9,0.093,555143.2,555143.2,965,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037112,1009899.00
09/16/2016 10:45,2,0.527,ACTIVE,212.38,341.15,59.959,1474037104,"201051344000582","219011344069620",28.47,20.30,0,333.03,352.57,15.3,12.8,0.097,547908.2,547908.2,962,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037113,1009900.00
09/16/2016 10:45,2,0.557,ACTIVE,211.48,340.25,59.970,1474037104,"201051344000955","219011344069620",28.63,20.30,0,332.13,351.07,16.1,13.6,0.102,561862.6,561862.6,962,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037114,1009901.00
09/16/2016 10:45,2,0.305,ACTIVE,211.03,395.85,59.959,1474037104,"274151322000094","219011344069620",37.03,23.80,0,336.04,432.82,11.3,9.0,0.066,673843.3,673843.3,988,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037114,1009902.00
09/16/2016 10:45,2,0.576,ACTIVE,213.06,342.05,59.981,1474037104,"201051344000579","219011344069620",28.71,20.30,0,336.04,354.37,16.8,14.3,0.106,565940.8,565940.8,964,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037115,1009903.00
09/16/2016 10:45,2,0.555,ACTIVE,212.38,340.25,59.975,1474037104,"201051344000890","219011344069620",28.65,19.80,0,332.73,352.27,16.1,13.6,0.102,559116.6,559116.6,964,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037116,1009904.00
09/16/2016 10:45,2,0.537,ACTIVE,212.61,340.85,59.970,1474037104,"201051344000438","219011344069620",28.94,19.80,0,333.33,352.87,15.8,13.3,0.102,560571.0,560571.0,965,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037117,1009905.00
09/16/2016 10:45,2,0.566,ACTIVE,212.61,341.15,59.965,1474037104,"201051344000417","219011344069620",28.59,20.00,0,333.03,352.27,16.4,14.0,0.102,551635.8,551635.8,964,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037118,1009906.00
09/16/2016 10:45,2,0.471,ACTIVE,211.25,341.15,59.965,1474037104,"274151322000083","219011344069620",27.69,22.80,0,333.63,346.86,13.2,10.8,0.084,811578.0,811578.0,962,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037119,1009907.00
09/16/2016 10:45,2,0.479,ACTIVE,211.93,339.34,59.959,1474037104,"274151322000076","219011344069620",28.31,22.80,0,334.84,347.46,13.7,11.3,0.088,866275.0,866275.0,968,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037120,1009908.00
09/16/2016 10:45,2,0.562,ACTIVE,213.06,342.65,59.970,1474037104,"201051344000868","219011344069620",28.37,19.80,0,334.54,353.77,16.2,13.7,0.097,550383.8,550383.8,967,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037121,1009909.00
09/16/2016 10:45,2,0.469,ACTIVE,211.03,339.04,59.959,1474037104,"274151322000095","219011344069620",27.81,22.00,0,333.63,346.56,13.3,10.9,0.080,857539.5,857539.5,967,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037122,1009910.00
09/16/2016 10:45,2,0.535,ACTIVE,213.06,342.95,59.933,1474037104,"201051344000988","219011344069620",18.45,19.80,0,334.24,351.67,10.0,7.7,0.062,532578.9,532578.9,968,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037123,1009911.00
09/16/2016 10:45,2,0.547,ACTIVE,212.38,339.95,59.975,1474037104,"201051344001025","219011344069620",28.61,20.00,0,333.03,351.67,15.9,13.4,0.102,560740.6,560740.6,964,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037124,1009912.00
09/16/2016 10:45,2,0.541,ACTIVE,213.06,341.75,60.012,1474037104,"201051344000458","219011344069620",28.84,21.00,0,334.24,353.47,15.8,13.4,0.106,557755.5,557755.5,972,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037125,1009913.00
09/16/2016 10:45,2,0.531,ACTIVE,213.74,343.55,59.970,1474037104,"201051344000853","219011344069620",29.18,20.00,0,336.04,354.67,15.7,13.2,0.106,557049.8,557049.8,975,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037125,1009914.00
09/16/2016 10:45,2,0.518,ACTIVE,212.61,342.05,59.970,1474037104,"201051344000685","219011344069620",28.86,19.80,0,333.33,352.57,15.1,12.7,0.102,559794.4,559794.4,967,0,0,0,L,1122011218,0,122.91,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037126,1009915.00
09/16/2016 10:45,2,0.547,ACTIVE,212.61,341.75,59.970,1474037104,"201051344000917","219011344069620",28.03,21.50,0,332.43,351.97,15.6,13.1,0.106,556744.2,556744.2,965,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037127,1009916.00
09/16/2016 10:45,2,0.539,ACTIVE,212.83,341.75,59.981,1474037104,"201051344001145","219011344069620",28.45,19.80,0,333.63,354.07,15.6,13.1,0.102,561946.8,561946.8,965,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037128,1009917.00
09/16/2016 10:45,2,0.547,ACTIVE,212.61,341.75,59.970,1474037104,"201051344000651","219011344069620",28.35,20.30,0,333.63,352.57,15.7,13.2,0.102,555062.0,555062.0,961,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037129,1009918.00
09/16/2016 10:45,2,0.451,ACTIVE,210.57,339.95,59.991,1474037104,"274151322000088","219011344069620",27.12,22.50,0,333.03,345.96,12.4,10.0,0.071,781095.0,781095.0,963,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037130,1009919.00
09/16/2016 10:45,2,0.330,ACTIVE,211.70,395.25,59.970,1474037104,"274151322000068","219011344069620",37.13,24.80,0,336.04,425.91,12.3,9.9,0.062,674290.3,674290.3,987,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037131,1009920.00
09/16/2016 10:45,2,0.561,ACTIVE,212.16,339.95,59.965,1474037104,"201051344001135","219011344069620",28.65,20.30,0,332.13,351.37,16.3,13.8,0.102,551201.1,551201.1,962,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037132,1009921.00
09/16/2016 10:45,2,0.551,ACTIVE,212.83,342.05,59.965,1474037104,"201051344000594","219011344069620",29.12,20.30,0,333.33,354.07,16.3,13.8,0.106,562147.4,562147.4,966,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037133,1009922.00
09/16/2016 10:45,2,0.562,ACTIVE,212.61,341.15,59.965,1474037104,"201051344001203","219011344069620",28.11,20.30,0,333.33,352.57,16.1,13.6,0.106,559419.4,559419.4,966,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037134,1009923.00
09/16/2016 10:45,2,0.461,ACTIVE,211.25,339.95,59.954,1474037104,"274151322000054","219011344069620",27.83,23.30,0,333.33,346.56,13.0,10.6,0.080,797158.6,797158.6,960,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037135,1009924.00
09/16/2016 10:45,2,0.568,ACTIVE,213.29,341.45,59.959,1474037104,"201051344000867","219011344069620",28.31,20.70,0,333.93,354.07,16.3,13.8,0.102,549451.2,549451.2,968,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037136,1009925.00
09/16/2016 10:45,2,0.559,ACTIVE,212.38,340.85,59.933,1474037104,"201051344001093","219011344069620",28.59,21.00,0,332.73,351.97,16.2,13.7,0.097,556125.7,556125.7,967,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037137,1009926.00
09/16/2016 10:45,2,0.514,ACTIVE,212.83,342.65,59.970,1474037104,"201051344000900","219011344069620",28.75,19.80,0,334.24,353.17,15.0,12.5,0.102,566272.8,566272.8,969,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037138,1009927.00
09/16/2016 10:45,2,0.553,ACTIVE,213.29,342.65,59.944,1474037104,"201051344000648","219011344069620",28.71,19.50,0,336.04,353.77,16.1,13.6,0.106,554988.1,554988.1,965,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037139,1009928.00
09/16/2016 10:45,2,0.566,ACTIVE,213.29,342.95,59.970,1474037104,"201051344000569","219011344069620",28.09,20.70,0,334.84,354.07,16.2,13.7,0.106,566240.8,566240.8,969,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037140,1009929.00
09/16/2016 10:45,2,0.564,ACTIVE,213.29,342.35,59.981,1474037104,"201051344000983","219011344069620",28.41,20.30,0,333.93,354.07,16.3,13.8,0.106,558724.3,558724.3,974,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037141,1009930.00
09/16/2016 10:45,2,0.551,ACTIVE,213.06,342.35,59.970,1474037104,"201051344001158","219011344069620",27.93,19.80,0,335.14,354.37,15.6,13.1,0.106,550395.0,550395.0,967,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037142,1009931.00
09/16/2016 10:45,2,0.537,ACTIVE,213.51,343.55,59.975,1474037104,"201051344000576","219011344069620",28.59,19.80,0,335.74,355.58,15.6,13.1,0.102,557960.8,557960.8,972,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037142,1009932.00
09/16/2016 10:45,2,0.465,ACTIVE,211.48,338.44,59.970,1474037104,"274151322000087","219011344069620",27.33,24.00,0,333.93,346.86,12.8,10.5,0.075,769261.5,769261.5,970,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474037143,1009933.00
09/16/2016 11:00,2,0.525,ACTIVE,213.29,342.65,59.970,1474038003,"201051344000645","219011344069620",28.53,20.30,0,334.24,351.37,15.2,12.8,0.102,557442.3,557442.3,970,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038004,1009934.00
09/16/2016 11:00,2,0.475,ACTIVE,211.03,338.74,59.965,1474038003,"274151322000085","219011344069620",27.31,22.30,0,334.54,345.66,13.2,10.8,0.075,796837.7,796837.7,964,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038005,1009935.00
09/16/2016 11:00,2,0.551,ACTIVE,213.29,343.55,60.007,1474038003,"201051344000633","219011344069620",28.37,20.00,0,334.24,352.57,15.8,13.4,0.102,549015.4,549015.4,969,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038006,1009936.00
09/16/2016 11:00,2,0.547,ACTIVE,212.83,342.35,59.970,1474038003,"201051344000469","219011344069620",28.69,19.50,0,333.03,351.07,15.9,13.4,0.110,551604.6,551604.6,976,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038007,1009937.00
09/16/2016 11:00,2,0.547,ACTIVE,211.93,340.85,59.959,1474038003,"201051344000646","219011344069620",28.59,20.30,0,331.83,349.26,15.9,13.4,0.106,552144.4,552144.4,965,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038008,1009938.00
09/16/2016 11:00,2,0.502,ACTIVE,211.03,339.04,59.949,1474038003,"274151322000052","219011344069620",27.65,23.30,0,333.93,346.56,14.1,11.7,0.088,819027.3,819027.3,964,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038009,1009939.00
09/16/2016 11:00,2,0.572,ACTIVE,212.38,341.45,60.007,1474038003,"201051344000585","219011344069620",28.19,20.70,0,333.03,349.56,16.4,13.9,0.106,562076.7,562076.7,969,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038010,1009940.00
09/16/2016 11:00,2,0.527,ACTIVE,211.93,339.34,59.975,1474038003,"201051344001230","219011344069620",28.84,20.00,0,331.23,348.36,15.4,13.0,0.093,555146.3,555146.3,966,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038011,1009941.00
09/16/2016 11:00,2,0.533,ACTIVE,212.61,341.15,59.965,1474038003,"201051344000582","219011344069620",28.27,20.70,0,332.43,349.56,15.3,12.8,0.093,547911.3,547911.3,963,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038012,1009942.00
09/16/2016 11:00,2,0.557,ACTIVE,211.70,340.25,59.996,1474038003,"201051344000955","219011344069620",28.86,20.70,0,331.83,348.06,16.3,13.8,0.102,561865.8,561865.8,963,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038013,1009943.00
09/16/2016 11:00,2,0.312,ACTIVE,211.25,392.55,59.970,1474038003,"274151322000094","219011344069620",36.88,24.00,0,335.14,418.39,11.7,9.4,0.062,673845.4,673845.4,989,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038014,1009944.00
09/16/2016 11:00,2,0.572,ACTIVE,212.83,341.75,59.981,1474038003,"201051344000579","219011344069620",28.88,20.70,0,334.24,351.37,16.8,14.3,0.106,565944.1,565944.1,965,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038015,1009945.00
09/16/2016 11:00,2,0.561,ACTIVE,211.93,339.95,59.970,1474038003,"201051344000890","219011344069620",28.51,20.00,0,332.43,348.96,16.2,13.7,0.102,559119.8,559119.8,965,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038015,1009946.00
09/16/2016 11:00,2,0.537,ACTIVE,212.38,340.85,60.007,1474038003,"201051344000438","219011344069620",29.02,20.00,0,333.33,349.56,15.8,13.3,0.102,560574.1,560574.1,966,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038016,1009947.00
09/16/2016 11:00,2,0.566,ACTIVE,212.38,340.85,59.965,1474038003,"201051344000417","219011344069620",28.65,20.30,0,332.73,349.26,16.5,14.0,0.102,551639.1,551639.1,965,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038017,1009948.00
09/16/2016 11:00,2,0.477,ACTIVE,211.03,341.15,59.959,1474038003,"274151322000083","219011344069620",27.75,22.80,0,334.54,345.96,13.4,11.0,0.080,811580.5,811580.5,963,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038018,1009949.00
09/16/2016 11:00,2,0.492,ACTIVE,211.48,338.74,59.954,1474038003,"274151322000076","219011344069620",28.07,22.80,0,335.44,346.56,14.0,11.6,0.093,866277.7,866277.7,969,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038019,1009950.00
09/16/2016 11:00,2,0.559,ACTIVE,212.61,341.45,59.986,1474038003,"201051344000868","219011344069620",28.35,19.80,0,333.93,350.77,16.1,13.6,0.102,550387.0,550387.0,968,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038020,1009951.00
09/16/2016 11:00,2,0.480,ACTIVE,210.80,340.25,59.959,1474038003,"274151322000095","219011344069620",27.79,22.30,0,334.54,345.36,13.5,11.1,0.075,857542.1,857542.1,968,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038021,1009952.00
09/16/2016 11:00,2,0.520,ACTIVE,212.61,341.75,59.965,1474038003,"201051344000988","219011344069620",18.67,20.00,0,333.63,349.86,9.8,7.6,0.066,532580.7,532580.7,969,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038022,1009953.00
09/16/2016 11:00,2,0.551,ACTIVE,211.93,339.34,59.965,1474038003,"201051344001025","219011344069620",28.15,20.30,0,333.93,349.56,15.8,13.3,0.102,560743.7,560743.7,965,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038023,1009954.00
09/16/2016 11:00,2,0.533,ACTIVE,212.83,341.45,59.991,1474038003,"201051344000458","219011344069620",28.92,21.00,0,334.54,350.47,15.7,13.2,0.102,557758.6,557758.6,973,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038024,1009955.00
09/16/2016 11:00,2,0.543,ACTIVE,213.51,343.25,59.959,1474038003,"201051344000853","219011344069620",28.23,20.00,0,336.34,351.97,15.6,13.1,0.102,557052.9,557052.9,976,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038024,1009956.00
09/16/2016 11:00,2,0.518,ACTIVE,212.38,340.85,59.954,1474038003,"201051344000685","219011344069620",28.65,20.00,0,333.03,350.17,15.0,12.6,0.106,559797.3,559797.3,968,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038025,1009957.00
09/16/2016 11:00,2,0.541,ACTIVE,212.38,340.25,59.959,1474038003,"201051344000917","219011344069620",27.99,21.80,0,332.73,349.26,15.4,12.9,0.093,556747.3,556747.3,966,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038026,1009958.00
09/16/2016 11:00,2,0.539,ACTIVE,212.38,340.55,59.975,1474038003,"201051344001145","219011344069620",28.21,20.00,0,334.54,350.47,15.4,12.9,0.102,561949.9,561949.9,966,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038027,1009959.00
09/16/2016 11:00,2,0.545,ACTIVE,212.61,341.45,59.970,1474038003,"201051344000651","219011344069620",28.21,20.30,0,334.24,349.56,15.6,13.1,0.097,555065.1,555065.1,962,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038028,1009960.00
09/16/2016 11:00,2,0.457,ACTIVE,210.80,337.24,59.959,1474038003,"274151322000088","219011344069620",26.96,22.80,0,333.63,345.36,12.5,10.1,0.071,781097.3,781097.3,964,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038029,1009961.00
09/16/2016 11:00,2,0.330,ACTIVE,211.70,397.35,59.981,1474038003,"274151322000068","219011344069620",37.41,25.00,0,335.74,415.39,12.5,10.1,0.066,674292.6,674292.6,988,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038030,1009962.00
09/16/2016 11:00,2,0.562,ACTIVE,211.93,339.95,60.002,1474038003,"201051344001135","219011344069620",28.27,20.70,0,331.83,348.66,16.1,13.7,0.102,551204.3,551204.3,963,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038031,1009963.00
09/16/2016 11:00,2,0.562,ACTIVE,212.61,341.75,59.975,1474038003,"201051344000594","219011344069620",28.29,20.30,0,333.93,351.07,16.1,13.7,0.106,562150.6,562150.6,967,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038032,1009964.00
09/16/2016 11:00,2,0.551,ACTIVE,212.38,340.25,59.965,1474038003,"201051344001203","219011344069620",28.49,20.70,0,333.93,350.47,15.9,13.4,0.102,559422.6,559422.6,967,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038033,1009965.00
09/16/2016 11:00,2,0.473,ACTIVE,211.03,339.04,59.959,1474038003,"274151322000054","219011344069620",27.49,23.30,0,333.93,345.96,13.2,10.8,0.080,797161.0,797161.0,961,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038034,1009966.00
09/16/2016 11:00,2,0.564,ACTIVE,213.06,341.75,59.959,1474038003,"201051344000867","219011344069620",27.99,20.70,0,334.54,351.07,16.1,13.6,0.102,549454.4,549454.4,969,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038035,1009967.00
