ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 11:00,2,0.559,ACTIVE,212.38,341.15,59.965,1474038003,"201051344001093","219011344069620",28.43,21.30,0,333.63,348.96,16.1,13.6,0.102,556128.8,556128.8,968,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038036,1009968.00
09/16/2016 11:00,2,0.521,ACTIVE,212.83,342.65,59.975,1474038003,"201051344000900","219011344069620",28.39,20.00,0,334.24,350.77,15.0,12.6,0.102,566275.7,566275.7,970,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038036,1009969.00
09/16/2016 11:00,2,0.555,ACTIVE,213.06,342.05,59.965,1474038003,"201051344000648","219011344069620",28.43,19.50,0,335.14,351.67,16.0,13.5,0.102,554991.3,554991.3,966,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038038,1009970.00
09/16/2016 11:00,2,0.551,ACTIVE,213.06,342.65,59.970,1474038003,"201051344000569","219011344069620",29.04,20.70,0,334.84,351.07,16.2,13.7,0.102,566244.0,566244.0,970,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038038,1009971.00
09/16/2016 11:00,2,0.570,ACTIVE,213.06,342.05,60.002,1474038003,"201051344000983","219011344069620",28.29,20.30,0,334.84,350.77,16.3,13.8,0.102,558727.6,558727.6,975,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038039,1009972.00
09/16/2016 11:00,2,0.555,ACTIVE,213.06,342.65,59.986,1474038003,"201051344001158","219011344069620",27.89,19.80,0,333.93,351.37,15.7,13.2,0.106,550398.1,550398.1,968,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038040,1009973.00
09/16/2016 11:00,2,0.545,ACTIVE,213.51,343.55,59.975,1474038003,"201051344000576","219011344069620",28.59,19.80,0,334.84,351.97,15.8,13.3,0.106,557963.8,557963.8,973,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038041,1009974.00
09/16/2016 11:00,2,0.488,ACTIVE,211.48,339.34,59.970,1474038003,"274151322000087","219011344069620",27.19,24.30,0,334.24,345.66,13.4,11.1,0.080,769264.0,769264.0,971,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038042,1009975.00
09/16/2016 11:15,2,0.791,ACTIVE,213.29,344.15,59.954,1474038903,"201051344000645","219011344069620",28.39,20.70,0,335.74,354.37,22.8,20.1,0.168,557445.9,557445.9,971,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038904,1009976.00
09/16/2016 11:15,2,0.707,ACTIVE,210.80,339.34,59.959,1474038903,"274151322000085","219011344069620",27.73,22.50,0,330.93,346.86,19.9,17.3,0.119,796840.8,796840.8,965,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038905,1009977.00
09/16/2016 11:15,2,0.787,ACTIVE,213.29,345.36,59.954,1474038903,"201051344000633","219011344069620",28.96,20.00,0,334.24,355.28,23.1,20.4,0.172,549019.1,549019.1,970,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038906,1009978.00
09/16/2016 11:15,2,0.801,ACTIVE,212.83,344.15,59.975,1474038903,"201051344000469","219011344069620",28.65,19.80,0,333.03,353.77,23.2,20.5,0.181,551608.4,551608.4,977,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038907,1009979.00
09/16/2016 11:15,2,0.791,ACTIVE,211.25,342.65,59.954,1474038903,"201051344000646","219011344069620",28.45,20.70,0,332.13,352.57,22.9,20.1,0.168,552148.2,552148.2,966,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038908,1009980.00
09/16/2016 11:15,2,0.730,ACTIVE,210.80,339.34,59.954,1474038903,"274151322000052","219011344069620",28.19,23.30,0,330.03,347.46,20.8,18.2,0.128,819030.6,819030.6,965,0,0,0,L,1151911521,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038909,1009981.00
09/16/2016 11:15,2,0.805,ACTIVE,211.93,343.55,59.970,1474038903,"201051344000585","219011344069620",29.04,21.00,0,332.73,352.57,23.7,20.9,0.164,562080.6,562080.6,970,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038910,1009982.00
09/16/2016 11:15,2,0.764,ACTIVE,211.70,341.75,60.002,1474038903,"201051344001230","219011344069620",28.69,20.70,0,330.93,350.77,22.2,19.5,0.164,555149.9,555149.9,967,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038911,1009983.00
09/16/2016 11:15,2,0.762,ACTIVE,212.16,342.65,59.970,1474038903,"201051344000582","219011344069620",28.59,21.00,0,333.93,352.87,22.1,19.4,0.168,547914.9,547914.9,964,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038911,1009984.00
09/16/2016 11:15,2,0.789,ACTIVE,211.25,342.35,59.938,1474038903,"201051344000955","219011344069620",28.75,21.00,0,331.83,351.07,23.0,20.3,0.164,561869.7,561869.7,964,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038913,1009985.00
09/16/2016 11:15,2,0.463,ACTIVE,211.03,403.67,59.959,1474038903,"274151322000094","219011344069620",37.93,24.50,0,335.14,422.60,17.8,15.3,0.110,673848.2,673848.2,990,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038914,1009986.00
09/16/2016 11:15,2,0.809,ACTIVE,212.83,343.55,60.002,1474038903,"201051344000579","219011344069620",29.02,20.70,0,333.93,354.07,23.8,21.0,0.177,565948.1,565948.1,966,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038914,1009987.00
09/16/2016 11:15,2,0.793,ACTIVE,211.70,341.75,59.991,1474038903,"201051344000890","219011344069620",28.67,20.70,0,332.43,352.27,23.0,20.3,0.164,559123.7,559123.7,966,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038915,1009988.00
09/16/2016 11:15,2,0.768,ACTIVE,212.16,342.95,59.949,1474038903,"201051344000438","219011344069620",28.96,20.70,0,333.03,352.87,22.6,19.9,0.164,560577.9,560577.9,967,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038916,1009989.00
09/16/2016 11:15,2,0.797,ACTIVE,212.16,342.35,59.954,1474038903,"201051344000417","219011344069620",28.57,20.70,0,333.03,352.87,23.1,20.3,0.164,551643.0,551643.0,966,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038917,1009990.00
09/16/2016 11:15,2,0.705,ACTIVE,210.80,341.75,59.959,1474038903,"274151322000083","219011344069620",27.79,23.00,0,331.23,347.76,19.8,17.2,0.128,811583.7,811583.7,964,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038918,1009991.00
09/16/2016 11:15,2,0.715,ACTIVE,211.48,339.04,59.949,1474038903,"274151322000076","219011344069620",28.90,23.30,0,332.13,348.36,20.9,18.3,0.128,866281.0,866281.0,970,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038919,1009992.00
09/16/2016 11:15,2,0.791,ACTIVE,212.61,343.55,59.975,1474038903,"201051344000868","219011344069620",28.69,20.00,0,333.33,353.77,23.0,20.3,0.168,550390.8,550390.8,969,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038920,1009993.00
09/16/2016 11:15,2,0.693,ACTIVE,210.80,342.05,59.922,1474038903,"274151322000095","219011344069620",28.63,22.50,0,330.93,347.16,20.1,17.5,0.133,857545.3,857545.3,969,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038921,1009994.00
09/16/2016 11:15,2,0.748,ACTIVE,212.61,343.55,59.970,1474038903,"201051344000988","219011344069620",19.02,20.00,0,333.63,350.77,14.5,12.1,0.115,532582.9,532582.9,970,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038922,1009995.00
09/16/2016 11:15,2,0.775,ACTIVE,211.48,341.15,59.907,1474038903,"201051344001025","219011344069620",28.59,20.70,0,332.13,353.17,22.5,19.8,0.159,560747.5,560747.5,966,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038922,1009996.00
09/16/2016 11:15,2,0.773,ACTIVE,212.83,343.55,59.959,1474038903,"201051344000458","219011344069620",28.51,21.30,0,333.93,353.77,22.4,19.6,0.168,557762.3,557762.3,974,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038923,1009997.00
09/16/2016 11:15,2,0.766,ACTIVE,213.29,345.06,59.959,1474038903,"201051344000853","219011344069620",28.78,20.30,0,335.74,355.58,22.4,19.6,0.168,557056.7,557056.7,977,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038924,1009998.00
09/16/2016 11:15,2,0.732,ACTIVE,211.93,343.25,59.959,1474038903,"201051344000685","219011344069620",28.63,20.30,0,333.03,352.87,21.3,18.6,0.164,559800.9,559800.9,969,0,0,0,L,1122011218,0,122.46,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038925,1009999.00
09/16/2016 11:15,2,0.748,ACTIVE,211.93,342.65,59.970,1474038903,"201051344000917","219011344069620",28.41,21.80,0,331.23,352.27,21.6,18.9,0.159,556750.9,556750.9,967,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038926,1010000.00
09/16/2016 11:15,2,0.738,ACTIVE,211.93,342.35,59.959,1474038903,"201051344001145","219011344069620",29.00,20.30,0,332.73,353.17,21.7,19.0,0.150,561953.6,561953.6,967,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038927,1010001.00
09/16/2016 11:15,2,0.754,ACTIVE,212.16,343.25,59.959,1474038903,"201051344000651","219011344069620",28.55,20.70,0,333.63,352.87,21.8,19.1,0.164,555068.8,555068.8,963,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038928,1010002.00
09/16/2016 11:15,2,0.656,ACTIVE,210.57,338.14,59.917,1474038903,"274151322000088","219011344069620",27.69,23.00,0,330.33,346.26,18.4,15.8,0.106,781100.3,781100.3,965,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038929,1010003.00
09/16/2016 11:15,2,0.469,ACTIVE,211.25,407.27,59.954,1474038903,"274151322000068","219011344069620",38.09,25.30,0,336.04,424.41,18.2,15.6,0.097,674295.6,674295.6,989,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038930,1010004.00
09/16/2016 11:15,2,0.777,ACTIVE,211.70,341.45,59.970,1474038903,"201051344001135","219011344069620",28.49,21.00,0,332.43,352.27,22.5,19.8,0.159,551208.2,551208.2,964,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038931,1010005.00
09/16/2016 11:15,2,0.775,ACTIVE,212.61,342.95,59.965,1474038903,"201051344000594","219011344069620",28.59,20.70,0,333.33,353.77,22.5,19.8,0.159,562154.5,562154.5,968,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038931,1010006.00
09/16/2016 11:15,2,0.744,ACTIVE,211.93,342.35,59.975,1474038903,"201051344001203","219011344069620",28.92,21.00,0,333.63,353.47,21.8,19.1,0.164,559426.3,559426.3,968,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038932,1010007.00
09/16/2016 11:15,2,0.674,ACTIVE,210.57,338.74,59.970,1474038903,"274151322000054","219011344069620",27.71,23.50,0,330.63,347.16,18.9,16.4,0.106,797164.2,797164.2,962,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038933,1010008.00
09/16/2016 11:15,2,0.764,ACTIVE,213.06,342.95,59.959,1474038903,"201051344000867","219011344069620",28.86,21.00,0,334.54,353.77,22.4,19.7,0.155,549458.2,549458.2,970,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038934,1010009.00
09/16/2016 11:15,2,0.746,ACTIVE,211.70,342.35,59.981,1474038903,"201051344001093","219011344069620",28.75,21.50,0,332.43,351.97,21.8,19.1,0.155,556132.6,556132.6,969,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038935,1010010.00
09/16/2016 11:15,2,0.721,ACTIVE,212.83,343.85,59.959,1474038903,"201051344000900","219011344069620",28.86,20.00,0,334.54,353.77,21.1,18.4,0.159,566279.3,566279.3,971,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038936,1010011.00
09/16/2016 11:15,2,0.744,ACTIVE,213.06,343.55,59.928,1474038903,"201051344000648","219011344069620",28.94,19.50,0,335.14,354.67,21.9,19.2,0.159,554995.1,554995.1,967,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038937,1010012.00
09/16/2016 11:15,2,0.750,ACTIVE,213.06,343.55,59.970,1474038903,"201051344000569","219011344069620",29.16,20.70,0,334.54,354.67,22.2,19.5,0.164,566247.9,566247.9,971,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038938,1010013.00
09/16/2016 11:15,2,0.758,ACTIVE,213.06,343.25,59.965,1474038903,"201051344000983","219011344069620",28.84,20.70,0,333.93,353.77,22.2,19.5,0.159,558731.5,558731.5,976,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038939,1010014.00
09/16/2016 11:15,2,0.744,ACTIVE,213.06,344.45,59.986,1474038903,"201051344001158","219011344069620",28.35,20.00,0,334.24,354.07,21.4,18.7,0.168,550401.8,550401.8,969,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038940,1010015.00
09/16/2016 11:15,2,0.740,ACTIVE,213.51,344.45,59.970,1474038903,"201051344000576","219011344069620",28.27,20.00,0,335.14,354.97,21.2,18.6,0.159,557967.5,557967.5,974,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038941,1010016.00
09/16/2016 11:15,2,0.658,ACTIVE,211.03,340.25,59.981,1474038903,"274151322000087","219011344069620",27.71,24.50,0,330.63,346.86,18.5,15.9,0.115,769267.2,769267.2,972,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474038942,1010017.00
09/16/2016 11:30,2,0.961,ACTIVE,213.51,346.26,59.986,1474039803,"201051344000645","219011344069620",28.67,21.00,0,334.24,357.98,28.0,25.1,0.217,557450.5,557450.5,972,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039804,1010018.00
09/16/2016 11:30,2,0.850,ACTIVE,211.03,339.65,60.002,1474039803,"274151322000085","219011344069620",28.19,23.00,0,330.63,348.66,24.3,21.5,0.150,796844.7,796844.7,966,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039805,1010019.00
09/16/2016 11:30,2,0.973,ACTIVE,213.74,347.76,59.975,1474039803,"201051344000633","219011344069620",28.96,20.30,0,333.93,358.58,28.6,25.6,0.225,549023.8,549023.8,971,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039806,1010020.00
09/16/2016 11:30,2,0.984,ACTIVE,213.51,346.56,59.949,1474039803,"201051344000469","219011344069620",28.77,20.30,0,333.03,357.38,28.8,25.8,0.221,551613.2,551613.2,978,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039807,1010021.00
09/16/2016 11:30,2,0.979,ACTIVE,211.93,344.45,59.981,1474039803,"201051344000646","219011344069620",28.51,21.50,0,331.53,356.18,28.3,25.4,0.221,552152.9,552152.9,967,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039808,1010022.00
09/16/2016 11:30,2,0.898,ACTIVE,210.80,344.45,59.981,1474039803,"274151322000052","219011344069620",28.35,23.80,0,330.33,349.56,25.8,23.0,0.177,819034.8,819034.8,966,0,0,0,L,1151911521,0,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039809,1010023.00
09/16/2016 11:30,2,1.006,ACTIVE,212.61,345.66,59.986,1474039803,"201051344000585","219011344069620",28.90,21.50,0,333.03,356.48,29.5,26.5,0.221,562085.5,562085.5,971,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039810,1010024.00
09/16/2016 11:30,2,0.934,ACTIVE,211.93,343.25,59.991,1474039803,"201051344001230","219011344069620",29.10,21.00,0,331.23,354.37,27.6,24.7,0.212,555154.4,555154.4,968,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039811,1010025.00
09/16/2016 11:30,2,0.943,ACTIVE,212.61,345.36,59.975,1474039803,"201051344000582","219011344069620",28.96,21.50,0,332.13,356.18,27.7,24.8,0.217,547919.4,547919.4,965,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039811,1010026.00
09/16/2016 11:30,2,0.982,ACTIVE,211.70,344.15,59.975,1474039803,"201051344000955","219011344069620",28.98,21.30,0,331.83,355.58,28.9,25.9,0.230,561874.4,561874.4,965,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039812,1010027.00
09/16/2016 11:30,2,0.594,ACTIVE,211.25,398.26,59.965,1474039803,"274151322000094","219011344069620",37.19,25.00,0,334.24,420.20,22.5,19.8,0.146,673851.7,673851.7,991,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039813,1010028.00
09/16/2016 11:30,2,1.008,ACTIVE,213.51,346.86,59.986,1474039803,"201051344000579","219011344069620",29.12,21.30,0,334.54,358.28,29.8,26.8,0.230,565953.0,565953.0,967,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039814,1010029.00
09/16/2016 11:30,2,0.986,ACTIVE,211.93,344.15,59.933,1474039803,"201051344000890","219011344069620",29.02,21.30,0,331.83,355.88,29.1,26.1,0.221,559128.5,559128.5,967,0,0,0,L,1122011218,0,122.01,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039815,1010030.00
09/16/2016 11:30,2,0.961,ACTIVE,212.16,345.06,59.975,1474039803,"201051344000438","219011344069620",29.42,21.00,0,332.73,356.48,28.6,25.7,0.225,560582.6,560582.6,968,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039816,1010031.00
09/16/2016 11:30,2,0.982,ACTIVE,212.16,345.06,59.991,1474039803,"201051344000417","219011344069620",28.98,21.50,0,332.13,355.58,28.9,25.9,0.217,551647.8,551647.8,967,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039817,1010032.00
09/16/2016 11:30,2,0.873,ACTIVE,210.80,339.04,59.986,1474039803,"274151322000083","219011344069620",28.51,23.50,0,331.23,349.86,25.2,22.4,0.172,811587.7,811587.7,965,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039818,1010033.00
09/16/2016 11:30,2,0.930,ACTIVE,211.48,339.65,59.986,1474039803,"274151322000076","219011344069620",29.20,23.50,0,332.43,351.37,27.5,24.6,0.181,866285.3,866285.3,971,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039819,1010034.00
09/16/2016 11:30,2,1.010,ACTIVE,213.06,345.96,59.986,1474039803,"201051344000868","219011344069620",28.33,20.70,0,334.24,357.38,29.0,26.1,0.217,550395.6,550395.6,970,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039820,1010035.00
09/16/2016 11:30,2,0.916,ACTIVE,211.03,339.34,59.981,1474039803,"274151322000095","219011344069620",28.88,23.00,0,330.93,350.17,26.8,23.9,0.181,857549.5,857549.5,970,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039821,1010036.00
09/16/2016 11:30,2,0.980,ACTIVE,213.29,345.06,59.970,1474039803,"201051344000988","219011344069620",18.83,20.30,0,333.63,353.47,18.7,16.2,0.146,532585.8,532585.8,971,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039821,1010037.00
09/16/2016 11:30,2,0.971,ACTIVE,212.16,344.45,59.996,1474039803,"201051344001025","219011344069620",29.32,21.30,0,331.83,356.48,28.9,26.0,0.217,560752.2,560752.2,967,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039822,1010038.00
09/16/2016 11:30,2,0.977,ACTIVE,213.51,345.66,59.959,1474039803,"201051344000458","219011344069620",28.84,21.50,0,333.33,357.98,28.6,25.7,0.225,557767.0,557767.0,975,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039823,1010039.00
09/16/2016 11:30,2,0.965,ACTIVE,213.96,347.76,59.986,1474039803,"201051344000853","219011344069620",29.40,20.70,0,335.14,359.18,28.8,25.8,0.221,557061.4,557061.4,978,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039824,1010040.00
09/16/2016 11:30,2,0.949,ACTIVE,212.38,345.36,59.991,1474039803,"201051344000685","219011344069620",28.71,21.00,0,331.83,356.48,27.7,24.8,0.225,559805.3,559805.3,970,0,0,0,L,1122011218,0,122.68,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039825,1010041.00
09/16/2016 11:30,2,0.955,ACTIVE,212.38,345.06,59.981,1474039803,"201051344000917","219011344069620",28.71,22.30,0,332.43,356.18,27.8,24.9,0.212,556755.4,556755.4,968,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039826,1010042.00
09/16/2016 11:30,2,0.955,ACTIVE,212.16,344.76,59.986,1474039803,"201051344001145","219011344069620",28.96,20.70,0,333.63,356.48,28.1,25.1,0.212,561958.1,561958.1,968,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039827,1010043.00
09/16/2016 11:30,2,0.963,ACTIVE,212.38,344.76,59.954,1474039803,"201051344000651","219011344069620",29.16,21.00,0,333.63,356.78,28.4,25.5,0.221,555073.4,555073.4,964,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039828,1010044.00
09/16/2016 11:30,2,0.859,ACTIVE,210.35,343.55,59.970,1474039803,"274151322000088","219011344069620",27.75,23.30,0,330.33,348.66,24.1,21.4,0.159,781104.0,781104.0,966,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039829,1010045.00
09/16/2016 11:30,2,0.615,ACTIVE,211.48,401.26,59.991,1474039803,"274151322000068","219011344069620",37.75,25.50,0,334.84,424.71,23.5,20.7,0.146,674299.3,674299.3,990,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039830,1010046.00
09/16/2016 11:30,2,0.982,ACTIVE,211.93,344.15,59.991,1474039803,"201051344001135","219011344069620",29.28,21.50,0,331.83,355.88,29.2,26.2,0.217,551213.0,551213.0,965,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039831,1010047.00
09/16/2016 11:30,2,0.984,ACTIVE,213.06,345.96,59.975,1474039803,"201051344000594","219011344069620",29.30,21.00,0,332.73,357.68,29.2,26.3,0.225,562159.2,562159.2,969,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039832,1010048.00
09/16/2016 11:30,2,0.982,ACTIVE,212.38,344.76,59.991,1474039803,"201051344001203","219011344069620",28.90,21.50,0,332.13,357.38,28.8,25.8,0.225,559431.0,559431.0,969,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039833,1010049.00
09/16/2016 11:30,2,0.883,ACTIVE,210.80,343.85,60.002,1474039803,"274151322000054","219011344069620",27.97,24.00,0,330.33,349.86,25.0,22.2,0.164,797168.1,797168.1,963,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039834,1010050.00
09/16/2016 11:30,2,1.000,ACTIVE,213.51,345.36,59.996,1474039803,"201051344000867","219011344069620",28.86,21.30,0,333.33,357.68,29.3,26.3,0.225,549463.0,549463.0,971,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039835,1010051.00
09/16/2016 11:30,2,0.973,ACTIVE,212.16,344.76,59.991,1474039803,"201051344001093","219011344069620",29.02,21.80,0,332.43,356.18,28.6,25.7,0.217,556137.3,556137.3,970,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039835,1010052.00
09/16/2016 11:30,2,0.969,ACTIVE,213.06,346.56,60.034,1474039803,"201051344000900","219011344069620",28.88,20.30,0,333.93,357.98,28.4,25.4,0.221,566283.8,566283.8,972,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039836,1010053.00
09/16/2016 11:30,2,0.984,ACTIVE,213.51,346.56,59.970,1474039803,"201051344000648","219011344069620",28.88,19.80,0,334.24,358.28,28.8,25.9,0.221,554999.8,554999.8,968,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039837,1010054.00
09/16/2016 11:30,2,0.992,ACTIVE,213.29,345.96,59.991,1474039803,"201051344000569","219011344069620",29.20,21.30,0,333.93,358.28,29.4,26.5,0.230,566252.7,566252.7,972,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039838,1010055.00
09/16/2016 11:30,2,0.998,ACTIVE,213.51,346.26,59.981,1474039803,"201051344000983","219011344069620",29.32,21.00,0,333.03,357.98,29.6,26.7,0.234,558736.3,558736.3,977,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039839,1010056.00
09/16/2016 11:30,2,0.996,ACTIVE,213.51,346.26,59.996,1474039803,"201051344001158","219011344069620",28.71,20.70,0,333.63,358.58,29.0,26.1,0.230,550406.5,550406.5,970,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039840,1010057.00
09/16/2016 11:30,2,0.979,ACTIVE,213.96,347.76,59.944,1474039803,"201051344000576","219011344069620",29.02,20.30,0,334.24,358.88,28.8,25.9,0.225,557972.2,557972.2,975,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039841,1010058.00
09/16/2016 11:30,2,0.902,ACTIVE,211.25,343.55,59.986,1474039803,"274151322000087","219011344069620",27.67,25.00,0,330.33,349.26,25.4,22.5,0.164,769271.1,769271.1,973,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474039842,1010059.00
09/16/2016 11:45,2,1.227,ACTIVE,214.41,349.56,59.917,1474040703,"201051344000645","219011344069620",28.49,21.50,0,334.24,376.62,35.4,32.3,0.278,557459.6,557459.6,973,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040704,1010060.00
09/16/2016 11:45,2,1.098,ACTIVE,211.48,339.65,59.912,1474040703,"274151322000085","219011344069620",27.67,23.80,0,330.93,360.38,30.7,27.7,0.194,796852.5,796852.5,967,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040705,1010061.00
09/16/2016 11:45,2,1.219,ACTIVE,214.19,350.77,59.901,1474040703,"201051344000633","219011344069620",29.16,21.30,0,334.84,377.52,36.0,32.9,0.287,549033.0,549033.0,972,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040706,1010062.00
09/16/2016 11:45,2,1.240,ACTIVE,214.19,349.26,60.007,1474040703,"201051344000469","219011344069620",28.90,21.00,0,334.24,375.11,36.4,33.2,0.287,551622.5,551622.5,979,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040707,1010063.00
09/16/2016 11:45,2,1.211,ACTIVE,212.16,347.16,59.954,1474040703,"201051344000646","219011344069620",29.00,22.30,0,332.73,371.21,35.6,32.5,0.287,552162.0,552162.0,968,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040708,1010064.00
09/16/2016 11:45,2,1.127,ACTIVE,211.48,346.56,59.996,1474040703,"274151322000052","219011344069620",28.53,24.50,0,333.33,360.99,32.5,29.5,0.221,819043.1,819043.1,967,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040708,1010065.00
09/16/2016 11:45,2,1.250,ACTIVE,213.06,348.06,59.970,1474040703,"201051344000585","219011344069620",29.14,22.50,0,333.33,372.11,37.0,33.7,0.283,562094.9,562094.9,972,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040709,1010066.00
09/16/2016 11:45,2,1.207,ACTIVE,212.38,346.26,59.970,1474040703,"201051344001230","219011344069620",28.78,21.80,0,332.13,369.70,35.2,32.0,0.283,555163.4,555163.4,969,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040710,1010067.00
09/16/2016 11:45,2,1.205,ACTIVE,213.06,348.06,59.938,1474040703,"201051344000582","219011344069620",28.67,22.30,0,333.93,371.51,35.1,31.9,0.274,547928.4,547928.4,966,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040711,1010068.00
09/16/2016 11:45,2,1.240,ACTIVE,212.16,346.26,59.917,1474040703,"201051344000955","219011344069620",28.88,22.00,0,331.53,370.60,36.3,33.1,0.292,561883.6,561883.6,966,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040712,1010069.00
09/16/2016 11:45,2,0.721,ACTIVE,211.48,415.09,59.954,1474040703,"274151322000094","219011344069620",38.98,26.00,0,331.83,441.54,29.0,26.0,0.194,673859.0,673859.0,992,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040713,1010070.00
09/16/2016 11:45,2,1.270,ACTIVE,213.74,348.36,59.938,1474040703,"201051344000579","219011344069620",29.04,22.00,0,335.74,376.62,37.4,34.2,0.292,565962.6,565962.6,968,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040714,1010071.00
09/16/2016 11:45,2,1.254,ACTIVE,212.16,346.26,59.954,1474040703,"201051344000890","219011344069620",28.75,22.30,0,332.73,371.81,36.5,33.3,0.287,559137.8,559137.8,968,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040715,1010072.00
09/16/2016 11:45,2,1.215,ACTIVE,212.83,346.86,59.965,1474040703,"201051344000438","219011344069620",29.28,21.80,0,333.63,372.41,36.1,32.9,0.292,560591.8,560591.8,969,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040716,1010073.00
09/16/2016 11:45,2,1.236,ACTIVE,212.83,346.86,59.959,1474040703,"201051344000417","219011344069620",28.78,22.30,0,332.73,370.60,36.1,32.9,0.287,551657.0,551657.0,968,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040717,1010074.00
09/16/2016 11:45,2,1.119,ACTIVE,211.48,345.96,59.970,1474040703,"274151322000083","219011344069620",28.15,24.30,0,333.33,360.69,32.0,28.9,0.217,811595.9,811595.9,966,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040718,1010075.00
09/16/2016 11:45,2,1.184,ACTIVE,211.93,347.76,59.954,1474040703,"274151322000076","219011344069620",28.94,24.30,0,334.24,363.09,34.7,31.6,0.234,866294.3,866294.3,972,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040718,1010076.00
09/16/2016 11:45,2,1.262,ACTIVE,213.74,348.36,59.959,1474040703,"201051344000868","219011344069620",28.71,21.30,0,333.93,373.31,36.7,33.5,0.283,550405.0,550405.0,971,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040719,1010077.00
09/16/2016 11:45,2,1.172,ACTIVE,211.03,339.65,59.959,1474040703,"274151322000095","219011344069620",28.57,24.00,0,333.33,361.89,34.0,30.8,0.217,857558.2,857558.2,971,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040720,1010078.00
09/16/2016 11:45,2,1.266,ACTIVE,213.74,346.86,59.965,1474040703,"201051344000988","219011344069620",18.49,21.30,0,334.84,366.40,23.7,21.0,0.194,532591.7,532591.7,972,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040721,1010079.00
09/16/2016 11:45,2,1.244,ACTIVE,212.38,345.66,59.970,1474040703,"201051344001025","219011344069620",28.86,22.00,0,333.33,372.11,36.4,33.2,0.278,560761.5,560761.5,968,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040722,1010080.00
09/16/2016 11:45,2,1.227,ACTIVE,213.96,347.76,59.965,1474040703,"201051344000458","219011344069620",28.92,22.30,0,334.84,374.51,36.0,32.8,0.301,557776.2,557776.2,976,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040723,1010081.00
09/16/2016 11:45,2,1.246,ACTIVE,214.41,349.56,59.949,1474040703,"201051344000853","219011344069620",28.59,21.80,0,336.94,378.42,36.1,33.0,0.287,557070.7,557070.7,979,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040724,1010082.00
09/16/2016 11:45,2,1.188,ACTIVE,212.61,346.86,59.949,1474040703,"201051344000685","219011344069620",28.98,22.00,0,333.03,371.51,34.9,31.7,0.296,559814.3,559814.3,971,0,0,0,L,1122011218,0,122.91,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040725,1010083.00
09/16/2016 11:45,2,1.217,ACTIVE,212.83,347.46,59.917,1474040703,"201051344000917","219011344069620",28.47,23.00,0,331.83,371.21,35.1,32.0,0.283,556764.4,556764.4,969,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040726,1010084.00
09/16/2016 11:45,2,1.213,ACTIVE,212.83,347.16,59.949,1474040703,"201051344001145","219011344069620",28.77,21.80,0,333.63,371.21,35.4,32.2,0.278,561967.2,561967.2,969,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040727,1010085.00
09/16/2016 11:45,2,1.209,ACTIVE,212.83,347.46,59.944,1474040703,"201051344000651","219011344069620",29.04,22.00,0,333.93,372.41,35.6,32.4,0.287,555082.6,555082.6,965,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040728,1010086.00
09/16/2016 11:45,2,1.076,ACTIVE,211.03,340.85,59.944,1474040703,"274151322000088","219011344069620",27.75,24.30,0,333.03,359.78,30.2,27.2,0.194,781111.8,781111.8,967,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040729,1010087.00
09/16/2016 11:45,2,0.738,ACTIVE,211.93,415.39,59.954,1474040703,"274151322000068","219011344069620",39.10,26.80,0,332.13,441.54,29.0,26.0,0.194,674306.8,674306.8,991,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040729,1010088.00
09/16/2016 11:45,2,1.242,ACTIVE,212.61,345.66,59.954,1474040703,"201051344001135","219011344069620",28.69,22.30,0,332.73,371.51,36.1,32.9,0.283,551222.2,551222.2,966,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040730,1010089.00
09/16/2016 11:45,2,1.238,ACTIVE,213.51,348.36,59.944,1474040703,"201051344000594","219011344069620",29.08,21.50,0,333.03,373.91,36.5,33.3,0.292,562168.6,562168.6,970,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040731,1010090.00
09/16/2016 11:45,2,1.227,ACTIVE,212.83,346.56,59.938,1474040703,"201051344001203","219011344069620",28.69,22.30,0,333.93,372.71,35.7,32.5,0.287,559440.2,559440.2,970,0,0,0,L,1122011218,0,122.68,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040732,1010091.00
09/16/2016 11:45,2,1.100,ACTIVE,211.25,340.55,59.949,1474040703,"274151322000054","219011344069620",27.77,24.80,0,333.03,360.69,30.9,27.9,0.212,797176.1,797176.1,964,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040733,1010092.00
09/16/2016 11:45,2,1.246,ACTIVE,213.96,348.06,59.959,1474040703,"201051344000867","219011344069620",28.77,22.00,0,334.54,373.91,36.4,33.2,0.283,549472.4,549472.4,972,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040734,1010093.00
09/16/2016 11:45,2,1.213,ACTIVE,212.61,347.16,59.954,1474040703,"201051344001093","219011344069620",28.88,22.80,0,333.63,371.51,35.5,32.3,0.274,556146.4,556146.4,971,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040735,1010094.00
09/16/2016 11:45,2,1.199,ACTIVE,213.51,348.66,59.928,1474040703,"201051344000900","219011344069620",29.02,21.30,0,333.63,373.91,35.3,32.1,0.283,566293.0,566293.0,973,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040736,1010095.00
09/16/2016 11:45,2,1.207,ACTIVE,214.19,348.36,59.965,1474040703,"201051344000648","219011344069620",28.98,20.30,0,335.74,376.62,35.5,32.3,0.283,555009.0,555009.0,969,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040737,1010096.00
09/16/2016 11:45,2,1.225,ACTIVE,213.96,348.96,59.944,1474040703,"201051344000569","219011344069620",29.04,22.00,0,334.84,375.11,36.0,32.9,0.287,566262.0,566262.0,973,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040738,1010097.00
09/16/2016 11:45,2,1.234,ACTIVE,213.96,348.66,59.965,1474040703,"201051344000983","219011344069620",29.10,22.00,0,334.24,374.51,36.4,33.2,0.292,558745.7,558745.7,978,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040738,1010098.00
09/16/2016 11:45,2,1.242,ACTIVE,213.96,348.66,59.959,1474040703,"201051344001158","219011344069620",28.43,21.50,0,334.54,374.51,35.8,32.6,0.292,550415.8,550415.8,971,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040739,1010099.00
09/16/2016 11:45,2,1.207,ACTIVE,214.19,349.26,60.002,1474040703,"201051344000576","219011344069620",28.75,21.00,0,335.74,376.92,35.2,32.0,0.283,557981.3,557981.3,976,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040740,1010100.00
09/16/2016 11:45,2,1.090,ACTIVE,211.70,341.75,59.954,1474040703,"274151322000087","219011344069620",27.79,26.30,0,333.03,359.48,30.7,27.7,0.199,769279.0,769279.0,974,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474040741,1010101.00
09/16/2016 12:00,2,1.693,ACTIVE,215.09,354.67,60.007,1474041603,"201051344000645","219011344069620",28.98,21.80,0,336.04,376.92,49.8,46.1,0.402,557468.9,557468.9,974,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041604,1010102.00
09/16/2016 12:00,2,1.543,ACTIVE,212.16,345.06,60.007,1474041603,"274151322000085","219011344069620",27.99,24.80,0,333.63,361.29,43.7,40.3,0.296,796860.6,796860.6,968,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041605,1010103.00
09/16/2016 12:00,2,1.705,ACTIVE,214.87,356.18,59.996,1474041603,"201051344000633","219011344069620",29.10,21.80,0,335.14,377.52,50.3,46.7,0.420,549042.4,549042.4,973,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041606,1010104.00
09/16/2016 12:00,2,1.699,ACTIVE,214.87,354.97,60.002,1474041603,"201051344000469","219011344069620",29.40,21.80,0,335.14,377.52,50.6,46.9,0.420,551631.9,551631.9,980,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041606,1010105.00
09/16/2016 12:00,2,1.686,ACTIVE,213.29,353.17,60.002,1474041603,"201051344000646","219011344069620",29.12,22.80,0,332.43,372.41,49.7,46.0,0.411,552171.3,552171.3,969,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041607,1010106.00
09/16/2016 12:00,2,1.592,ACTIVE,212.16,350.17,60.007,1474041603,"274151322000052","219011344069620",28.67,25.50,0,333.33,362.49,46.2,42.7,0.305,819051.6,819051.6,968,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041608,1010107.00
09/16/2016 12:00,2,1.750,ACTIVE,213.74,354.37,59.986,1474041603,"201051344000585","219011344069620",28.94,23.00,0,334.24,373.61,51.3,47.6,0.420,562104.5,562104.5,973,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041609,1010108.00
09/16/2016 12:00,2,1.670,ACTIVE,213.29,351.37,60.002,1474041603,"201051344001230","219011344069620",29.24,22.50,0,331.83,370.90,49.5,45.8,0.402,555172.6,555172.6,970,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041610,1010109.00
09/16/2016 12:00,2,1.689,ACTIVE,214.19,354.37,59.991,1474041603,"201051344000582","219011344069620",28.78,23.00,0,333.93,373.01,49.3,45.6,0.402,547937.5,547937.5,967,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041611,1010110.00
09/16/2016 12:00,2,1.697,ACTIVE,213.06,352.27,60.034,1474041603,"201051344000955","219011344069620",29.40,22.80,0,331.83,372.11,50.5,46.8,0.424,561893.0,561893.0,967,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041612,1010111.00
