ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 12:00,2,1.086,ACTIVE,212.16,399.46,59.991,1474041603,"274151322000094","219011344069620",37.21,26.80,0,332.43,438.53,40.9,37.6,0.278,673866.4,673866.4,993,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041613,1010112.00
09/16/2016 12:00,2,1.721,ACTIVE,214.87,355.58,60.007,1474041603,"201051344000579","219011344069620",29.72,22.50,0,335.44,377.82,51.8,48.1,0.424,565972.2,565972.2,969,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041614,1010113.00
09/16/2016 12:00,2,1.738,ACTIVE,213.29,351.67,59.986,1474041603,"201051344000890","219011344069620",28.92,22.80,0,332.43,372.71,50.9,47.2,0.407,559147.2,559147.2,969,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041615,1010114.00
09/16/2016 12:00,2,1.693,ACTIVE,213.74,353.17,60.023,1474041603,"201051344000438","219011344069620",29.48,22.50,0,333.93,373.91,50.6,46.9,0.420,560601.1,560601.1,970,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041616,1010115.00
09/16/2016 12:00,2,1.721,ACTIVE,213.51,352.57,59.959,1474041603,"201051344000417","219011344069620",28.94,22.80,0,332.13,372.11,50.5,46.8,0.415,551666.4,551666.4,969,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041617,1010116.00
09/16/2016 12:00,2,1.584,ACTIVE,212.16,347.76,59.996,1474041603,"274151322000083","219011344069620",28.75,25.30,0,333.33,361.89,46.1,42.6,0.314,811604.3,811604.3,967,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041618,1010117.00
09/16/2016 12:00,2,1.666,ACTIVE,212.61,356.78,60.002,1474041603,"274151322000076","219011344069620",29.66,25.00,0,334.54,364.89,50.0,46.4,0.349,866303.4,866303.4,973,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041618,1010118.00
09/16/2016 12:00,2,1.732,ACTIVE,214.41,354.67,60.002,1474041603,"201051344000868","219011344069620",29.34,21.80,0,334.84,374.51,51.5,47.8,0.415,550414.5,550414.5,972,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041619,1010119.00
09/16/2016 12:00,2,1.654,ACTIVE,212.16,350.77,59.986,1474041603,"274151322000095","219011344069620",29.44,24.80,0,332.73,363.69,49.3,45.6,0.327,857567.2,857567.2,972,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041620,1010120.00
09/16/2016 12:00,2,1.777,ACTIVE,214.64,351.37,59.991,1474041603,"201051344000988","219011344069620",18.67,21.80,0,334.84,368.20,33.7,30.6,0.278,532597.8,532597.8,973,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041621,1010121.00
09/16/2016 12:00,2,1.742,ACTIVE,213.51,352.27,59.996,1474041603,"201051344001025","219011344069620",29.16,22.80,0,332.73,373.91,51.5,47.8,0.411,560771.0,560771.0,969,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041622,1010122.00
09/16/2016 12:00,2,1.709,ACTIVE,215.09,355.28,59.996,1474041603,"201051344000458","219011344069620",29.44,22.80,0,336.04,377.22,51.0,47.3,0.438,557785.7,557785.7,977,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041623,1010123.00
09/16/2016 12:00,2,1.697,ACTIVE,213.74,353.77,60.002,1474041603,"201051344000685","219011344069620",29.12,22.50,0,333.33,373.31,50.1,46.4,0.429,559823.5,559823.5,972,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041625,1010124.00
09/16/2016 12:00,2,1.709,ACTIVE,213.74,353.17,60.023,1474041603,"201051344000917","219011344069620",28.94,23.80,0,332.43,373.91,50.1,46.4,0.407,556773.6,556773.6,970,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041626,1010125.00
09/16/2016 12:00,2,1.697,ACTIVE,213.51,353.17,59.996,1474041603,"201051344001145","219011344069620",29.32,22.30,0,333.33,373.31,50.5,46.8,0.407,561976.5,561976.5,970,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041627,1010126.00
09/16/2016 12:00,2,1.727,ACTIVE,213.74,354.07,59.991,1474041603,"201051344000651","219011344069620",29.06,22.50,0,334.24,374.21,50.9,47.2,0.420,555091.9,555091.9,966,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041628,1010127.00
09/16/2016 12:00,2,1.555,ACTIVE,211.70,343.85,59.986,1474041603,"274151322000088","219011344069620",27.99,25.00,0,333.63,361.29,44.1,40.7,0.296,781119.8,781119.8,968,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041629,1010128.00
09/16/2016 12:00,2,1.111,ACTIVE,212.83,403.37,59.986,1474041603,"274151322000068","219011344069620",37.71,27.30,0,332.13,442.14,42.1,38.8,0.283,674314.5,674314.5,992,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041629,1010129.00
09/16/2016 12:00,2,1.719,ACTIVE,213.51,351.67,59.986,1474041603,"201051344001135","219011344069620",29.34,23.00,0,332.73,373.01,51.1,47.4,0.420,551231.7,551231.7,967,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041630,1010130.00
09/16/2016 12:00,2,1.742,ACTIVE,214.19,354.37,59.991,1474041603,"201051344000594","219011344069620",29.20,22.30,0,333.63,375.11,51.6,47.9,0.415,562178.3,562178.3,971,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041631,1010131.00
09/16/2016 12:00,2,1.717,ACTIVE,213.96,352.57,59.938,1474041603,"201051344001203","219011344069620",29.28,23.00,0,334.24,374.81,50.9,47.2,0.415,559449.7,559449.7,971,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041632,1010132.00
09/16/2016 12:00,2,1.566,ACTIVE,211.93,354.67,59.981,1474041603,"274151322000054","219011344069620",28.23,25.80,0,333.63,362.49,44.8,41.3,0.309,797184.3,797184.3,965,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041634,1010133.00
09/16/2016 12:00,2,1.705,ACTIVE,214.87,353.77,60.012,1474041603,"201051344000867","219011344069620",29.62,22.30,0,334.24,374.51,51.1,47.4,0.411,549482.0,549482.0,973,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041635,1010134.00
09/16/2016 12:00,2,1.699,ACTIVE,213.74,352.87,59.981,1474041603,"201051344001093","219011344069620",28.92,23.30,0,333.93,373.91,49.8,46.2,0.393,556155.8,556155.8,972,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041636,1010135.00
09/16/2016 12:00,2,1.688,ACTIVE,214.64,354.37,59.991,1474041603,"201051344000900","219011344069620",29.32,21.80,0,334.54,378.42,50.1,46.5,0.407,566302.4,566302.4,974,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041636,1010136.00
09/16/2016 12:00,2,1.668,ACTIVE,214.87,354.67,60.002,1474041603,"201051344000648","219011344069620",29.48,21.00,0,336.34,377.82,49.8,46.2,0.411,555018.4,555018.4,970,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041637,1010137.00
09/16/2016 12:00,2,1.697,ACTIVE,214.87,354.97,59.959,1474041603,"201051344000569","219011344069620",29.38,22.50,0,335.44,375.41,50.5,46.8,0.415,566271.6,566271.6,974,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041638,1010138.00
09/16/2016 12:00,2,1.703,ACTIVE,215.09,354.67,59.975,1474041603,"201051344000983","219011344069620",29.36,22.30,0,335.74,375.71,50.7,47.0,0.415,558755.4,558755.4,979,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041639,1010139.00
09/16/2016 12:00,2,1.697,ACTIVE,214.87,354.67,59.996,1474041603,"201051344001158","219011344069620",29.04,21.80,0,335.44,377.52,50.0,46.3,0.411,550425.3,550425.3,972,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041640,1010140.00
09/16/2016 12:00,2,1.660,ACTIVE,215.32,355.58,59.986,1474041603,"201051344000576","219011344069620",29.12,21.80,0,336.04,379.92,49.0,45.4,0.402,557990.7,557990.7,977,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041641,1010141.00
09/16/2016 12:00,2,1.508,ACTIVE,212.38,344.45,59.959,1474041603,"274151322000087","219011344069620",28.19,27.50,0,333.93,360.99,43.1,39.7,0.283,769287.2,769287.2,975,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041642,1010142.00
09/16/2016 12:00,2,1.676,ACTIVE,215.32,355.28,60.002,1474041603,"201051344000853","219011344069620",29.08,22.30,0,336.64,379.32,49.4,45.8,0.402,557080.4,557080.4,980,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474041643,1010143.00
09/16/2016 12:15,2,1.402,ACTIVE,214.87,351.07,59.996,1474042503,"201051344000645","219011344069620",28.41,22.50,0,337.84,382.63,40.4,37.0,0.323,557479.7,557479.7,975,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042504,1010144.00
09/16/2016 12:15,2,1.264,ACTIVE,211.93,341.15,59.996,1474042503,"274151322000085","219011344069620",27.77,25.30,0,334.84,364.29,35.5,32.4,0.230,796870.0,796870.0,969,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042505,1010145.00
09/16/2016 12:15,2,1.404,ACTIVE,214.64,351.97,60.002,1474042503,"201051344000633","219011344069620",28.84,22.30,0,336.94,382.63,41.0,37.7,0.336,549053.4,549053.4,974,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042506,1010146.00
09/16/2016 12:15,2,1.406,ACTIVE,214.41,351.37,60.002,1474042503,"201051344000469","219011344069620",28.86,22.30,0,336.94,382.33,41.1,37.7,0.349,551642.9,551642.9,981,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042507,1010147.00
09/16/2016 12:15,2,1.389,ACTIVE,213.06,349.86,60.007,1474042503,"201051344000646","219011344069620",28.80,23.50,0,335.14,376.31,40.5,37.2,0.327,552182.0,552182.0,970,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042508,1010148.00
09/16/2016 12:15,2,1.301,ACTIVE,211.70,341.75,59.996,1474042503,"274151322000052","219011344069620",28.45,25.80,0,333.93,365.49,37.5,34.3,0.243,819061.6,819061.6,969,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042509,1010149.00
09/16/2016 12:15,2,1.418,ACTIVE,213.74,351.07,59.991,1474042503,"201051344000585","219011344069620",29.10,23.50,0,335.74,377.52,41.8,38.5,0.336,562115.6,562115.6,974,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042510,1010150.00
09/16/2016 12:15,2,1.365,ACTIVE,213.06,348.66,60.002,1474042503,"201051344001230","219011344069620",28.94,23.50,0,334.84,375.11,40.0,36.7,0.323,555183.2,555183.2,971,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042511,1010151.00
09/16/2016 12:15,2,1.361,ACTIVE,213.96,350.47,59.959,1474042503,"201051344000582","219011344069620",28.88,23.00,0,336.04,377.22,39.8,36.5,0.318,547948.0,547948.0,968,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042512,1010152.00
09/16/2016 12:15,2,1.396,ACTIVE,213.06,349.26,60.002,1474042503,"201051344000955","219011344069620",28.86,23.50,0,334.84,376.01,40.9,37.5,0.327,561903.9,561903.9,968,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042513,1010153.00
09/16/2016 12:15,2,0.838,ACTIVE,211.93,418.39,60.002,1474042503,"274151322000094","219011344069620",38.82,27.50,0,336.64,438.83,32.7,29.6,0.212,673875.1,673875.1,994,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042514,1010154.00
09/16/2016 12:15,2,1.432,ACTIVE,214.64,350.77,60.007,1474042503,"201051344000579","219011344069620",28.86,23.00,0,338.14,382.33,41.9,38.5,0.340,565983.4,565983.4,970,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042514,1010155.00
09/16/2016 12:15,2,1.383,ACTIVE,213.29,349.56,60.007,1474042503,"201051344000890","219011344069620",29.26,23.50,0,334.84,376.92,41.0,37.6,0.327,559158.2,559158.2,970,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042515,1010156.00
09/16/2016 12:15,2,1.377,ACTIVE,213.74,351.67,60.012,1474042503,"201051344000438","219011344069620",28.98,23.30,0,335.74,377.82,40.5,37.2,0.331,560611.9,560611.9,971,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042516,1010157.00
09/16/2016 12:15,2,1.387,ACTIVE,213.51,350.17,60.018,1474042503,"201051344000417","219011344069620",28.84,23.80,0,335.14,376.62,40.5,37.2,0.323,551677.1,551677.1,970,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042517,1010158.00
09/16/2016 12:15,2,1.256,ACTIVE,211.70,346.26,59.996,1474042503,"274151322000083","219011344069620",28.67,26.00,0,334.24,364.89,36.5,33.3,0.252,811614.0,811614.0,968,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042518,1010159.00
09/16/2016 12:15,2,1.342,ACTIVE,212.38,344.76,60.007,1474042503,"274151322000076","219011344069620",29.16,25.80,0,335.44,367.60,39.6,36.3,0.278,866314.0,866314.0,974,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042519,1010160.00
09/16/2016 12:15,2,1.416,ACTIVE,214.19,350.77,60.007,1474042503,"201051344000868","219011344069620",28.75,22.30,0,336.34,378.42,41.2,37.9,0.327,550425.5,550425.5,973,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042520,1010161.00
09/16/2016 12:15,2,1.328,ACTIVE,211.70,341.45,59.996,1474042503,"274151322000095","219011344069620",28.84,25.80,0,334.54,366.40,38.8,35.5,0.256,857577.6,857577.6,973,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042521,1010162.00
09/16/2016 12:15,2,1.418,ACTIVE,214.64,348.66,60.012,1474042503,"201051344000988","219011344069620",18.61,22.30,0,337.24,370.00,26.8,23.9,0.221,532604.8,532604.8,974,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042522,1010163.00
09/16/2016 12:15,2,1.396,ACTIVE,213.29,349.26,60.002,1474042503,"201051344001025","219011344069620",29.02,23.00,0,335.44,378.12,41.0,37.7,0.323,560782.0,560782.0,970,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042523,1010164.00
09/16/2016 12:15,2,1.381,ACTIVE,214.64,351.07,59.996,1474042503,"201051344000458","219011344069620",28.98,23.30,0,338.14,381.12,40.6,37.3,0.336,557796.5,557796.5,978,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042524,1010165.00
09/16/2016 12:15,2,1.385,ACTIVE,215.09,351.67,60.012,1474042503,"201051344000853","219011344069620",29.04,22.80,0,338.44,383.23,40.9,37.5,0.331,557091.1,557091.1,981,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042524,1010166.00
09/16/2016 12:15,2,1.363,ACTIVE,213.51,350.77,60.007,1474042503,"201051344000685","219011344069620",28.51,23.50,0,335.44,376.92,39.4,36.1,0.331,559834.0,559834.0,973,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042525,1010167.00
09/16/2016 12:15,2,1.346,ACTIVE,213.74,350.77,59.996,1474042503,"201051344000917","219011344069620",29.08,24.00,0,335.44,376.62,39.7,36.4,0.318,556784.2,556784.2,971,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042526,1010168.00
09/16/2016 12:15,2,1.355,ACTIVE,213.74,350.17,60.002,1474042503,"201051344001145","219011344069620",29.00,23.00,0,336.04,376.62,39.8,36.5,0.318,561987.1,561987.1,971,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042527,1010169.00
09/16/2016 12:15,2,1.363,ACTIVE,213.96,350.77,60.002,1474042503,"201051344000651","219011344069620",29.14,23.00,0,336.04,378.72,40.3,36.9,0.323,555102.7,555102.7,967,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042528,1010170.00
09/16/2016 12:15,2,1.232,ACTIVE,211.48,344.76,59.975,1474042503,"274151322000088","219011344069620",27.77,25.50,0,333.93,363.69,34.7,31.5,0.234,781129.1,781129.1,969,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042529,1010171.00
09/16/2016 12:15,2,0.855,ACTIVE,212.38,417.19,60.002,1474042503,"274151322000068","219011344069620",38.51,27.80,0,337.24,442.14,33.4,30.3,0.217,674323.3,674323.3,993,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042530,1010172.00
09/16/2016 12:15,2,1.387,ACTIVE,213.51,349.26,59.991,1474042503,"201051344001135","219011344069620",29.00,23.30,0,335.14,377.22,40.8,37.4,0.323,551242.6,551242.6,968,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042531,1010173.00
09/16/2016 12:15,2,1.385,ACTIVE,213.96,350.77,59.991,1474042503,"201051344000594","219011344069620",29.24,22.80,0,334.84,378.42,41.0,37.7,0.331,562189.2,562189.2,972,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042532,1010174.00
09/16/2016 12:15,2,1.389,ACTIVE,213.74,350.17,59.996,1474042503,"201051344001203","219011344069620",28.92,23.30,0,336.04,378.72,40.7,37.3,0.336,559460.5,559460.5,972,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042533,1010175.00
09/16/2016 12:15,2,1.264,ACTIVE,211.48,346.26,60.034,1474042503,"274151322000054","219011344069620",27.71,26.30,0,334.24,364.89,35.5,32.3,0.239,797193.8,797193.8,966,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042534,1010176.00
09/16/2016 12:15,2,1.426,ACTIVE,214.41,349.86,60.018,1474042503,"201051344000867","219011344069620",28.47,23.00,0,336.34,378.12,41.1,37.8,0.331,549493.0,549493.0,974,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042534,1010177.00
09/16/2016 12:15,2,1.379,ACTIVE,213.29,349.56,59.959,1474042503,"201051344001093","219011344069620",28.75,23.50,0,336.04,377.22,40.2,36.8,0.318,556166.4,556166.4,973,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042535,1010178.00
09/16/2016 12:15,2,1.365,ACTIVE,214.19,351.37,60.044,1474042503,"201051344000900","219011344069620",29.08,22.30,0,336.34,382.03,40.3,37.0,0.327,566313.1,566313.1,975,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042536,1010179.00
09/16/2016 12:15,2,1.385,ACTIVE,214.41,350.77,60.002,1474042503,"201051344000648","219011344069620",28.75,21.50,0,336.94,381.73,40.4,37.1,0.323,555029.1,555029.1,971,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042537,1010180.00
09/16/2016 12:15,2,1.396,ACTIVE,214.41,350.77,60.007,1474042503,"201051344000569","219011344069620",29.02,23.30,0,336.34,381.12,41.1,37.7,0.336,566282.5,566282.5,975,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042538,1010181.00
09/16/2016 12:15,2,1.400,ACTIVE,214.41,350.77,60.007,1474042503,"201051344000983","219011344069620",29.18,23.00,0,336.94,380.22,41.4,38.1,0.331,558766.4,558766.4,980,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042539,1010182.00
09/16/2016 12:15,2,1.389,ACTIVE,214.41,350.77,60.002,1474042503,"201051344001158","219011344069620",28.90,22.30,0,337.54,382.33,40.7,37.3,0.331,550436.1,550436.1,973,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042540,1010183.00
09/16/2016 12:15,2,1.391,ACTIVE,214.87,353.17,60.012,1474042503,"201051344000576","219011344069620",28.49,22.30,0,337.84,383.53,40.1,36.8,0.323,558001.3,558001.3,978,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042541,1010184.00
09/16/2016 12:15,2,1.240,ACTIVE,212.16,341.45,60.002,1474042503,"274151322000087","219011344069620",28.01,28.50,0,334.24,363.09,35.2,32.0,0.225,769296.5,769296.5,976,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474042542,1010185.00
09/16/2016 12:30,2,1.293,ACTIVE,215.32,350.77,59.949,1474043403,"201051344000645","219011344069620",28.43,22.80,0,336.34,371.81,37.3,34.1,0.292,557488.4,557488.4,976,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043404,1010186.00
09/16/2016 12:30,2,1.172,ACTIVE,212.38,345.66,59.986,1474043403,"274151322000085","219011344069620",27.73,25.50,0,335.14,357.68,32.9,29.9,0.212,796877.6,796877.6,970,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043405,1010187.00
09/16/2016 12:30,2,1.297,ACTIVE,215.09,352.57,59.986,1474043403,"201051344000633","219011344069620",28.84,22.50,0,336.04,372.71,38.0,34.7,0.305,549062.2,549062.2,975,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043406,1010188.00
09/16/2016 12:30,2,1.320,ACTIVE,215.09,350.77,59.991,1474043403,"201051344000469","219011344069620",28.53,22.50,0,335.44,370.00,38.2,34.9,0.318,551651.8,551651.8,982,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043407,1010189.00
09/16/2016 12:30,2,1.293,ACTIVE,213.74,350.17,59.986,1474043403,"201051344000646","219011344069620",28.80,24.00,0,334.54,367.90,37.8,34.5,0.305,552190.7,552190.7,971,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043408,1010190.00
09/16/2016 12:30,2,1.225,ACTIVE,212.38,345.06,60.007,1474043403,"274151322000052","219011344069620",28.33,26.00,0,334.24,358.58,35.1,32.0,0.239,819069.6,819069.6,970,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043409,1010191.00
09/16/2016 12:30,2,1.338,ACTIVE,214.41,350.77,59.986,1474043403,"201051344000585","219011344069620",28.92,23.80,0,335.44,368.50,39.2,35.9,0.314,562124.6,562124.6,975,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043410,1010192.00
09/16/2016 12:30,2,1.279,ACTIVE,213.96,348.96,60.012,1474043403,"201051344001230","219011344069620",28.90,23.80,0,333.33,367.00,37.5,34.3,0.301,555191.8,555191.8,972,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043410,1010193.00
09/16/2016 12:30,2,1.289,ACTIVE,214.41,351.07,59.986,1474043403,"201051344000582","219011344069620",28.77,23.50,0,335.74,369.10,37.5,34.3,0.296,547956.6,547956.6,969,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043411,1010194.00
09/16/2016 12:30,2,1.334,ACTIVE,213.51,349.26,59.981,1474043403,"201051344000955","219011344069620",28.75,23.80,0,334.24,367.60,38.9,35.6,0.318,561912.7,561912.7,969,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043412,1010195.00
09/16/2016 12:30,2,0.820,ACTIVE,212.61,414.19,59.975,1474043403,"274151322000094","219011344069620",38.37,28.30,0,332.43,435.53,31.6,28.6,0.208,673882.0,673882.0,995,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043414,1010196.00
09/16/2016 12:30,2,1.369,ACTIVE,215.09,351.37,59.991,1474043403,"201051344000579","219011344069620",28.90,23.30,0,336.94,371.51,40.1,36.8,0.323,565992.5,565992.5,971,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043415,1010197.00
09/16/2016 12:30,2,1.336,ACTIVE,213.96,349.26,59.975,1474043403,"201051344000890","219011344069620",29.14,24.00,0,334.24,369.10,39.5,36.2,0.309,559167.0,559167.0,971,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043416,1010198.00
09/16/2016 12:30,2,1.324,ACTIVE,214.41,350.77,59.922,1474043403,"201051344000438","219011344069620",29.16,23.80,0,336.94,368.80,39.2,35.9,0.314,560620.7,560620.7,972,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043416,1010199.00
09/16/2016 12:30,2,1.355,ACTIVE,214.19,350.17,59.970,1474043403,"201051344000417","219011344069620",28.69,24.00,0,334.24,367.30,39.4,36.1,0.314,551685.9,551685.9,971,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043417,1010200.00
09/16/2016 12:30,2,1.242,ACTIVE,212.16,350.17,59.965,1474043403,"274151322000083","219011344069620",28.37,26.80,0,334.24,357.98,35.7,32.5,0.247,811621.8,811621.8,969,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043418,1010201.00
09/16/2016 12:30,2,1.328,ACTIVE,212.83,343.85,59.970,1474043403,"274151322000076","219011344069620",28.96,25.80,0,334.84,360.08,39.0,35.7,0.265,866322.5,866322.5,975,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043419,1010202.00
09/16/2016 12:30,2,1.393,ACTIVE,214.64,351.37,59.959,1474043403,"201051344000868","219011344069620",28.73,22.80,0,334.54,368.80,40.5,37.2,0.318,550434.4,550434.4,974,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043420,1010203.00
09/16/2016 12:30,2,1.322,ACTIVE,212.16,349.86,59.981,1474043403,"274151322000095","219011344069620",28.75,26.00,0,333.63,359.18,38.4,35.2,0.256,857585.9,857585.9,974,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043421,1010204.00
09/16/2016 12:30,2,1.395,ACTIVE,215.09,349.86,59.981,1474043403,"201051344000988","219011344069620",18.77,22.50,0,335.74,362.79,26.6,23.7,0.217,532610.4,532610.4,975,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043422,1010205.00
09/16/2016 12:30,2,1.396,ACTIVE,214.19,350.17,59.928,1474043403,"201051344001025","219011344069620",28.82,23.50,0,335.14,368.50,40.8,37.5,0.318,560790.8,560790.8,971,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043423,1010206.00
09/16/2016 12:30,2,1.381,ACTIVE,215.09,351.97,59.991,1474043403,"201051344000458","219011344069620",28.98,23.50,0,336.04,369.70,40.5,37.2,0.336,557805.3,557805.3,979,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043424,1010207.00
09/16/2016 12:30,2,1.391,ACTIVE,215.54,354.07,59.975,1474043403,"201051344000853","219011344069620",29.04,23.30,0,337.84,373.61,41.0,37.6,0.331,557099.9,557099.9,982,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043425,1010208.00
09/16/2016 12:30,2,1.371,ACTIVE,214.41,351.37,59.986,1474043403,"201051344000685","219011344069620",28.49,23.80,0,335.14,368.50,39.6,36.3,0.340,559842.5,559842.5,974,0,0,0,L,1122011218,0,123.81,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043425,1010209.00
09/16/2016 12:30,2,1.373,ACTIVE,214.41,351.07,59.970,1474043403,"201051344000917","219011344069620",28.77,24.30,0,335.44,368.20,40.0,36.7,0.327,556792.8,556792.8,972,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043426,1010210.00
09/16/2016 12:30,2,1.369,ACTIVE,214.19,350.77,60.012,1474043403,"201051344001145","219011344069620",29.04,23.30,0,335.74,368.20,40.3,36.9,0.318,561995.7,561995.7,972,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043427,1010211.00
09/16/2016 12:30,2,1.396,ACTIVE,214.41,350.77,59.986,1474043403,"201051344000651","219011344069620",29.00,23.30,0,336.34,368.80,41.0,37.7,0.331,555111.4,555111.4,968,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043428,1010212.00
09/16/2016 12:30,2,1.270,ACTIVE,211.93,350.17,60.018,1474043403,"274151322000088","219011344069620",27.67,26.00,0,333.93,357.08,35.5,32.4,0.234,781136.5,781136.5,970,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043429,1010213.00
09/16/2016 12:30,2,0.850,ACTIVE,213.06,426.51,59.981,1474043403,"274151322000068","219011344069620",39.68,28.00,0,333.63,437.03,34.3,31.2,0.221,674330.5,674330.5,994,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043430,1010214.00
09/16/2016 12:30,2,1.420,ACTIVE,213.96,350.47,59.975,1474043403,"201051344001135","219011344069620",29.08,23.80,0,335.44,367.30,41.9,38.5,0.331,551251.4,551251.4,969,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043431,1010215.00
09/16/2016 12:30,2,1.430,ACTIVE,214.64,352.57,60.007,1474043403,"201051344000594","219011344069620",29.22,23.30,0,334.84,369.40,42.4,39.0,0.336,562198.1,562198.1,973,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043432,1010216.00
09/16/2016 12:30,2,1.434,ACTIVE,214.41,350.47,59.986,1474043403,"201051344001203","219011344069620",28.90,23.50,0,336.04,369.40,42.0,38.6,0.345,559469.3,559469.3,973,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043433,1010217.00
09/16/2016 12:30,2,1.293,ACTIVE,212.61,347.46,59.996,1474043403,"274151322000054","219011344069620",28.19,26.50,0,333.93,357.98,36.9,33.7,0.247,797201.4,797201.4,967,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043434,1010218.00
09/16/2016 12:30,2,1.445,ACTIVE,215.32,352.27,59.986,1474043403,"201051344000867","219011344069620",29.12,23.50,0,335.44,368.80,42.6,39.2,0.336,549501.9,549501.9,975,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043435,1010219.00
09/16/2016 12:30,2,1.422,ACTIVE,214.41,351.07,59.986,1474043403,"201051344001093","219011344069620",28.86,23.80,0,334.84,367.90,41.6,38.2,0.323,556175.1,556175.1,974,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043436,1010220.00
09/16/2016 12:30,2,1.410,ACTIVE,215.09,352.57,59.991,1474043403,"201051344000900","219011344069620",29.36,22.80,0,336.34,371.81,42.0,38.6,0.336,566321.8,566321.8,976,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043437,1010221.00
09/16/2016 12:30,2,1.449,ACTIVE,215.32,352.57,59.996,1474043403,"201051344000648","219011344069620",28.61,21.80,0,336.94,371.81,42.0,38.6,0.340,555037.8,555037.8,972,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043438,1010222.00
09/16/2016 12:30,2,1.459,ACTIVE,215.32,352.87,59.970,1474043403,"201051344000569","219011344069620",28.84,23.50,0,336.94,370.00,42.7,39.3,0.345,566291.3,566291.3,976,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043439,1010223.00
09/16/2016 12:30,2,1.459,ACTIVE,215.32,353.47,59.970,1474043403,"201051344000983","219011344069620",29.20,23.30,0,336.34,370.00,43.2,39.8,0.349,558775.3,558775.3,981,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043440,1010224.00
09/16/2016 12:30,2,1.457,ACTIVE,215.32,353.17,59.996,1474043403,"201051344001158","219011344069620",28.80,22.80,0,335.44,369.70,42.5,39.1,0.349,550444.9,550444.9,974,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043441,1010225.00
09/16/2016 12:30,2,1.418,ACTIVE,215.77,353.17,60.028,1474043403,"201051344000576","219011344069620",29.16,22.50,0,336.64,373.01,41.9,38.5,0.336,558010.0,558010.0,979,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043442,1010226.00
09/16/2016 12:30,2,1.312,ACTIVE,213.06,349.26,59.986,1474043403,"274151322000087","219011344069620",27.77,29.00,0,334.54,357.38,37.0,33.8,0.239,769304.1,769304.1,977,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474043442,1010227.00
09/16/2016 12:45,2,1.059,ACTIVE,214.64,348.96,59.965,1474044303,"201051344000645","219011344069620",28.51,23.00,0,337.54,372.71,30.6,27.6,0.239,557497.0,557497.0,977,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044304,1010228.00
09/16/2016 12:45,2,0.945,ACTIVE,212.38,342.95,59.959,1474044303,"274151322000085","219011344069620",27.59,26.00,0,335.44,358.28,26.4,23.6,0.172,796885.1,796885.1,971,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044305,1010229.00
09/16/2016 12:45,2,1.074,ACTIVE,214.87,349.86,59.938,1474044303,"201051344000633","219011344069620",28.55,23.00,0,336.94,373.61,31.1,28.1,0.243,549070.9,549070.9,976,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044306,1010230.00
09/16/2016 12:45,2,1.068,ACTIVE,214.87,348.96,59.970,1474044303,"201051344000469","219011344069620",28.96,22.80,0,336.64,372.11,31.4,28.4,0.256,551660.6,551660.6,983,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044307,1010231.00
09/16/2016 12:45,2,1.047,ACTIVE,212.83,345.96,59.944,1474044303,"201051344000646","219011344069620",28.88,24.00,0,335.44,368.20,30.6,27.7,0.239,552199.3,552199.3,972,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044308,1010232.00
09/16/2016 12:45,2,0.986,ACTIVE,211.93,343.25,59.922,1474044303,"274151322000052","219011344069620",28.21,26.00,0,334.24,359.48,28.1,25.2,0.177,819077.5,819077.5,971,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044309,1010233.00
09/16/2016 12:45,2,1.098,ACTIVE,213.29,346.86,60.002,1474044303,"201051344000585","219011344069620",28.75,24.00,0,335.44,369.10,32.0,29.0,0.247,562133.5,562133.5,976,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044310,1010234.00
09/16/2016 12:45,2,1.033,ACTIVE,212.83,344.76,59.954,1474044303,"201051344001230","219011344069620",28.80,24.00,0,334.24,367.00,30.1,27.2,0.234,555200.2,555200.2,973,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044310,1010235.00
09/16/2016 12:45,2,1.029,ACTIVE,213.51,346.56,59.954,1474044303,"201051344000582","219011344069620",28.80,23.80,0,336.34,368.80,30.1,27.1,0.239,547965.0,547965.0,970,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044311,1010236.00
09/16/2016 12:45,2,1.072,ACTIVE,212.61,345.36,59.949,1474044303,"201051344000955","219011344069620",28.73,24.30,0,334.54,367.90,31.2,28.2,0.252,561921.4,561921.4,970,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044312,1010237.00
09/16/2016 12:45,2,0.648,ACTIVE,212.16,402.46,59.933,1474044303,"274151322000094","219011344069620",37.57,28.50,0,333.33,432.52,24.9,22.1,0.168,673888.9,673888.9,996,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044313,1010238.00
09/16/2016 12:45,2,1.104,ACTIVE,214.64,348.66,60.002,1474044303,"201051344000579","219011344069620",28.96,23.50,0,337.24,373.01,32.4,29.3,0.247,566001.4,566001.4,972,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044314,1010239.00
09/16/2016 12:45,2,1.090,ACTIVE,212.61,344.76,59.996,1474044303,"201051344000890","219011344069620",28.51,24.50,0,334.84,368.50,31.5,28.5,0.243,559175.7,559175.7,972,0,0,0,L,1122011218,0,122.68,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044315,1010240.00
09/16/2016 12:45,2,1.053,ACTIVE,213.51,346.86,59.954,1474044303,"201051344000438","219011344069620",29.08,24.00,0,336.04,369.40,31.1,28.1,0.247,560629.3,560629.3,973,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044316,1010241.00
09/16/2016 12:45,2,1.074,ACTIVE,213.51,346.56,59.917,1474044303,"201051344000417","219011344069620",28.67,24.50,0,335.74,367.90,31.2,28.2,0.243,551694.5,551694.5,972,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044317,1010242.00
09/16/2016 12:45,2,0.973,ACTIVE,212.38,345.96,59.954,1474044303,"274151322000083","219011344069620",28.01,27.00,0,334.84,359.18,27.7,24.8,0.181,811629.5,811629.5,970,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044318,1010243.00
09/16/2016 12:45,2,1.029,ACTIVE,212.61,343.25,59.954,1474044303,"274151322000076","219011344069620",28.96,25.80,0,335.44,361.29,30.2,27.2,0.203,866331.0,866331.0,976,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044319,1010244.00
09/16/2016 12:45,2,1.098,ACTIVE,214.41,348.66,59.954,1474044303,"201051344000868","219011344069620",28.61,22.80,0,336.64,370.30,31.9,28.8,0.243,550443.2,550443.2,975,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044319,1010245.00
09/16/2016 12:45,2,1.020,ACTIVE,212.16,344.15,59.938,1474044303,"274151322000095","219011344069620",28.49,26.50,0,334.54,359.78,29.4,26.5,0.186,857594.1,857594.1,975,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044320,1010246.00
09/16/2016 12:45,2,1.090,ACTIVE,214.41,347.16,59.928,1474044303,"201051344000988","219011344069620",18.67,23.00,0,337.24,364.29,20.6,17.9,0.159,532615.9,532615.9,976,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044321,1010247.00
09/16/2016 12:45,2,1.090,ACTIVE,213.06,346.26,59.975,1474044303,"201051344001025","219011344069620",28.53,23.80,0,335.74,369.10,31.6,28.5,0.239,560799.5,560799.5,972,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044322,1010248.00
09/16/2016 12:45,2,1.066,ACTIVE,214.41,348.06,59.954,1474044303,"201051344000458","219011344069620",29.00,23.80,0,336.34,371.51,31.3,28.3,0.256,557813.9,557813.9,980,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044323,1010249.00
09/16/2016 12:45,2,1.090,ACTIVE,215.09,350.17,59.965,1474044303,"201051344000853","219011344069620",28.57,23.50,0,337.24,373.61,31.6,28.5,0.252,557108.6,557108.6,983,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044324,1010250.00
09/16/2016 12:45,2,1.045,ACTIVE,213.29,347.16,59.954,1474044303,"201051344000685","219011344069620",28.37,24.30,0,335.44,368.80,30.1,27.1,0.252,559850.9,559850.9,975,0,0,0,L,1122011218,0,123.36,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044325,1010251.00
09/16/2016 12:45,2,1.066,ACTIVE,212.83,346.56,59.959,1474044303,"201051344000917","219011344069620",28.03,24.80,0,334.84,368.80,30.3,27.4,0.239,556801.2,556801.2,973,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044326,1010252.00
09/16/2016 12:45,2,1.047,ACTIVE,213.51,345.96,59.928,1474044303,"201051344001145","219011344069620",28.75,23.80,0,336.34,369.10,30.6,27.6,0.239,562004.2,562004.2,973,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044327,1010253.00
09/16/2016 12:45,2,1.062,ACTIVE,213.51,346.56,59.954,1474044303,"201051344000651","219011344069620",28.73,23.50,0,336.64,369.10,30.9,27.9,0.243,555119.9,555119.9,969,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044327,1010254.00
09/16/2016 12:45,2,0.936,ACTIVE,211.70,345.06,59.986,1474044303,"274151322000088","219011344069620",27.71,26.00,0,334.84,357.98,26.3,23.5,0.172,781143.8,781143.8,971,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044328,1010255.00
