ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 12:45,2,0.650,ACTIVE,212.61,411.18,59.954,1474044303,"274151322000068","219011344069620",38.65,28.00,0,333.03,439.74,25.8,22.9,0.150,674337.5,674337.5,995,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044329,1010256.00
09/16/2016 12:45,2,1.096,ACTIVE,213.06,345.06,59.938,1474044303,"201051344001135","219011344069620",28.57,24.00,0,334.54,369.40,31.7,28.7,0.247,551260.1,551260.1,970,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044330,1010257.00
09/16/2016 12:45,2,1.084,ACTIVE,214.19,348.06,59.975,1474044303,"201051344000594","219011344069620",28.90,23.30,0,335.74,370.60,31.8,28.8,0.247,562206.9,562206.9,974,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044331,1010258.00
09/16/2016 12:45,2,1.072,ACTIVE,213.29,345.96,59.959,1474044303,"201051344001203","219011344069620",28.65,24.00,0,336.34,370.90,31.2,28.2,0.247,559477.9,559477.9,974,0,0,0,L,1122011218,0,123.36,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044332,1010259.00
09/16/2016 12:45,2,0.965,ACTIVE,212.16,344.15,59.959,1474044303,"274151322000054","219011344069620",27.65,26.50,0,334.54,358.88,27.1,24.2,0.181,797208.9,797208.9,968,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044333,1010260.00
09/16/2016 12:45,2,1.080,ACTIVE,214.19,347.16,59.933,1474044303,"201051344000867","219011344069620",29.08,23.80,0,336.64,371.21,31.8,28.8,0.239,549510.6,549510.6,976,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044334,1010261.00
09/16/2016 12:45,2,1.061,ACTIVE,213.06,346.26,59.954,1474044303,"201051344001093","219011344069620",28.61,24.00,0,336.04,368.80,30.8,27.8,0.230,556183.6,556183.6,975,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044335,1010262.00
09/16/2016 12:45,2,1.061,ACTIVE,214.41,348.66,59.965,1474044303,"201051344000900","219011344069620",28.86,22.80,0,336.64,372.41,31.0,28.0,0.243,566330.4,566330.4,977,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044336,1010263.00
09/16/2016 12:45,2,1.072,ACTIVE,214.87,348.96,59.975,1474044303,"201051344000648","219011344069620",28.63,21.80,0,337.54,373.31,31.1,28.1,0.247,555046.3,555046.3,973,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044337,1010264.00
09/16/2016 12:45,2,1.094,ACTIVE,214.41,348.36,59.965,1474044303,"201051344000569","219011344069620",28.57,23.80,0,337.24,372.11,31.7,28.7,0.247,566300.0,566300.0,977,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044338,1010265.00
09/16/2016 12:45,2,1.100,ACTIVE,214.64,348.66,59.954,1474044303,"201051344000983","219011344069620",28.82,23.50,0,336.94,371.51,32.1,29.1,0.252,558784.1,558784.1,982,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044339,1010266.00
09/16/2016 12:45,2,1.068,ACTIVE,214.41,348.06,59.996,1474044303,"201051344001158","219011344069620",28.86,23.00,0,336.94,372.11,31.2,28.2,0.252,550453.4,550453.4,975,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044340,1010267.00
09/16/2016 12:45,2,1.055,ACTIVE,214.87,350.17,60.007,1474044303,"201051344000576","219011344069620",28.82,22.80,0,338.44,374.81,30.9,27.9,0.247,558018.4,558018.4,980,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044341,1010268.00
09/16/2016 12:45,2,0.959,ACTIVE,212.16,342.65,59.959,1474044303,"274151322000087","219011344069620",27.57,29.50,0,334.24,357.38,26.8,23.9,0.159,769311.4,769311.4,978,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474044342,1010269.00
09/16/2016 13:00,2,1.549,ACTIVE,215.09,354.67,60.034,1474045204,"201051344000645","219011344069620",28.53,23.50,0,336.94,378.12,44.8,41.3,0.367,557506.6,557506.6,978,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045205,1010270.00
09/16/2016 13:00,2,1.412,ACTIVE,212.38,349.26,60.002,1474045204,"274151322000085","219011344069620",27.85,26.50,0,335.44,361.29,39.8,36.5,0.270,796893.5,796893.5,972,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045206,1010271.00
09/16/2016 13:00,2,1.555,ACTIVE,215.09,356.18,60.007,1474045204,"201051344000633","219011344069620",28.84,23.50,0,336.94,378.72,45.5,42.0,0.371,549080.7,549080.7,977,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045206,1010272.00
09/16/2016 13:00,2,1.559,ACTIVE,215.09,354.37,60.018,1474045204,"201051344000469","219011344069620",28.88,23.30,0,335.74,377.82,45.6,42.1,0.389,551670.4,551670.4,984,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045207,1010273.00
09/16/2016 13:00,2,1.537,ACTIVE,213.51,351.97,59.965,1474045204,"201051344000646","219011344069620",29.00,24.50,0,332.73,372.11,45.2,41.7,0.371,552209.0,552209.0,973,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045208,1010274.00
09/16/2016 13:00,2,1.467,ACTIVE,211.70,344.45,59.996,1474045204,"274151322000052","219011344069620",28.41,27.00,0,333.93,362.49,42.1,38.7,0.283,819086.4,819086.4,972,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045209,1010275.00
09/16/2016 13:00,2,1.576,ACTIVE,214.19,353.17,60.034,1474045204,"201051344000585","219011344069620",29.04,24.50,0,333.93,373.31,46.4,42.8,0.367,562143.5,562143.5,977,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045210,1010276.00
09/16/2016 13:00,2,1.508,ACTIVE,213.74,350.77,59.970,1474045204,"201051344001230","219011344069620",29.00,24.30,0,332.73,370.30,44.4,40.9,0.358,555209.7,555209.7,974,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045211,1010277.00
09/16/2016 13:00,2,1.521,ACTIVE,214.19,352.87,60.007,1474045204,"201051344000582","219011344069620",28.78,24.30,0,334.84,373.01,44.4,40.9,0.358,547974.5,547974.5,971,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045212,1010278.00
09/16/2016 13:00,2,1.561,ACTIVE,213.29,351.37,60.002,1474045204,"201051344000955","219011344069620",29.00,24.50,0,332.43,371.81,45.9,42.3,0.380,561931.2,561931.2,971,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045213,1010279.00
09/16/2016 13:00,2,0.924,ACTIVE,211.93,420.20,59.991,1474045204,"274151322000094","219011344069620",39.46,29.50,0,333.93,440.04,37.3,34.1,0.247,673896.7,673896.7,997,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045214,1010280.00
09/16/2016 13:00,2,1.584,ACTIVE,214.87,354.07,60.012,1474045204,"201051344000579","219011344069620",29.10,24.00,0,336.94,378.72,46.8,43.2,0.380,566011.4,566011.4,973,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045215,1010281.00
09/16/2016 13:00,2,1.549,ACTIVE,213.51,351.67,59.970,1474045204,"201051344000890","219011344069620",29.26,24.50,0,333.33,372.41,45.9,42.4,0.362,559185.6,559185.6,973,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045216,1010282.00
09/16/2016 13:00,2,1.539,ACTIVE,213.96,352.57,60.012,1474045204,"201051344000438","219011344069620",29.26,24.30,0,333.93,373.61,45.6,42.1,0.376,560639.0,560639.0,974,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045217,1010283.00
09/16/2016 13:00,2,1.562,ACTIVE,213.74,352.27,60.012,1474045204,"201051344000417","219011344069620",28.67,24.50,0,332.13,372.41,45.4,41.9,0.367,551704.2,551704.2,973,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045218,1010284.00
09/16/2016 13:00,2,1.441,ACTIVE,211.93,344.76,60.002,1474045204,"274151322000083","219011344069620",28.41,27.50,0,335.14,361.89,41.5,38.1,0.292,811638.3,811638.3,971,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045218,1010285.00
09/16/2016 13:00,2,1.537,ACTIVE,212.83,354.67,60.012,1474045204,"274151322000076","219011344069620",29.10,26.50,0,336.04,364.89,45.3,41.8,0.318,866340.6,866340.6,977,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045219,1010286.00
09/16/2016 13:00,2,1.561,ACTIVE,214.41,353.47,59.996,1474045204,"201051344000868","219011344069620",29.08,23.30,0,336.34,376.62,46.0,42.5,0.362,550453.1,550453.1,976,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045220,1010287.00
09/16/2016 13:00,2,1.525,ACTIVE,211.93,351.97,60.007,1474045204,"274151322000095","219011344069620",28.77,27.00,0,334.84,363.39,44.4,40.9,0.305,857603.5,857603.5,976,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045221,1010288.00
09/16/2016 13:00,2,1.559,ACTIVE,214.64,351.97,60.018,1474045204,"201051344000988","219011344069620",19.04,23.50,0,335.74,368.20,30.1,27.1,0.252,532622.2,532622.2,977,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045222,1010289.00
09/16/2016 13:00,2,1.566,ACTIVE,213.74,351.37,60.044,1474045204,"201051344001025","219011344069620",29.06,24.30,0,334.24,373.61,46.1,42.6,0.376,560809.4,560809.4,973,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045223,1010290.00
09/16/2016 13:00,2,1.566,ACTIVE,214.87,353.77,60.002,1474045204,"201051344000458","219011344069620",28.77,24.30,0,336.04,377.52,45.7,42.2,0.380,557823.7,557823.7,981,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045224,1010291.00
09/16/2016 13:00,2,1.557,ACTIVE,215.32,357.38,60.028,1474045204,"201051344000853","219011344069620",29.06,24.00,0,338.14,377.52,45.8,42.3,0.371,557118.4,557118.4,984,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045225,1010292.00
09/16/2016 13:00,2,1.520,ACTIVE,213.74,352.87,60.002,1474045204,"201051344000685","219011344069620",29.20,24.00,0,333.93,373.01,44.9,41.4,0.389,559860.4,559860.4,976,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045226,1010293.00
09/16/2016 13:00,2,1.527,ACTIVE,213.96,352.57,59.981,1474045204,"201051344000917","219011344069620",28.92,25.30,0,332.13,372.11,44.8,41.3,0.367,556810.7,556810.7,974,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045227,1010294.00
09/16/2016 13:00,2,1.523,ACTIVE,213.74,351.97,60.023,1474045204,"201051344001145","219011344069620",29.26,24.00,0,334.84,372.71,45.2,41.7,0.362,562013.8,562013.8,974,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045228,1010295.00
09/16/2016 13:00,2,1.561,ACTIVE,214.19,353.77,60.002,1474045204,"201051344000651","219011344069620",28.96,24.30,0,335.14,373.31,45.8,42.3,0.367,555129.7,555129.7,970,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045229,1010296.00
09/16/2016 13:00,2,1.430,ACTIVE,211.48,344.76,60.023,1474045204,"274151322000088","219011344069620",27.71,26.50,0,334.84,360.99,40.1,36.8,0.270,781152.2,781152.2,972,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045230,1010297.00
09/16/2016 13:00,2,1.016,ACTIVE,212.61,401.56,59.996,1474045204,"274151322000068","219011344069620",37.57,29.30,0,334.54,440.94,38.7,35.4,0.252,674345.6,674345.6,996,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045231,1010298.00
09/16/2016 13:00,2,1.582,ACTIVE,213.74,351.97,60.002,1474045204,"201051344001135","219011344069620",28.98,24.50,0,333.03,372.41,46.5,42.9,0.376,551270.0,551270.0,971,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045231,1010299.00
09/16/2016 13:00,2,1.594,ACTIVE,214.19,353.77,59.991,1474045204,"201051344000594","219011344069620",29.02,24.00,0,335.44,373.91,47.0,43.4,0.380,562216.9,562216.9,975,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045232,1010300.00
09/16/2016 13:00,2,1.604,ACTIVE,214.19,352.87,60.007,1474045204,"201051344001203","219011344069620",28.51,24.50,0,333.63,373.91,46.3,42.8,0.380,559487.8,559487.8,975,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045233,1010301.00
09/16/2016 13:00,2,1.463,ACTIVE,211.93,346.86,59.996,1474045204,"274151322000054","219011344069620",27.79,27.50,0,334.84,362.19,41.2,37.8,0.287,797217.5,797217.5,969,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045234,1010302.00
09/16/2016 13:00,2,1.607,ACTIVE,214.64,354.07,60.002,1474045204,"201051344000867","219011344069620",28.80,24.30,0,335.44,375.71,46.9,43.4,0.376,549520.7,549520.7,977,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045235,1010303.00
09/16/2016 13:00,2,1.551,ACTIVE,213.96,353.17,60.007,1474045204,"201051344001093","219011344069620",28.98,24.50,0,334.24,372.71,45.6,42.1,0.362,556193.3,556193.3,976,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045236,1010304.00
09/16/2016 13:00,2,1.574,ACTIVE,214.64,354.67,60.002,1474045204,"201051344000900","219011344069620",28.98,23.50,0,336.04,377.82,46.3,42.7,0.384,566340.2,566340.2,978,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045237,1010305.00
09/16/2016 13:00,2,1.594,ACTIVE,214.87,353.47,59.991,1474045204,"201051344000648","219011344069620",28.59,22.50,0,337.24,378.42,46.2,42.6,0.376,555056.1,555056.1,974,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045238,1010306.00
09/16/2016 13:00,2,1.609,ACTIVE,214.64,354.37,60.007,1474045204,"201051344000569","219011344069620",28.57,24.30,0,336.64,377.52,46.6,43.1,0.384,566309.9,566309.9,978,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045239,1010307.00
09/16/2016 13:00,2,1.602,ACTIVE,214.87,354.67,60.002,1474045204,"201051344000983","219011344069620",29.24,24.00,0,336.34,377.52,47.5,43.9,0.393,558794.1,558794.1,983,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045240,1010308.00
09/16/2016 13:00,2,1.615,ACTIVE,214.87,354.37,60.018,1474045204,"201051344001158","219011344069620",28.59,23.50,0,335.14,377.82,46.7,43.2,0.371,550463.3,550463.3,976,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045241,1010309.00
09/16/2016 13:00,2,1.572,ACTIVE,215.09,353.47,60.007,1474045204,"201051344000576","219011344069620",28.98,23.30,0,337.24,377.82,46.2,42.7,0.376,558028.2,558028.2,981,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045242,1010310.00
09/16/2016 13:00,2,1.465,ACTIVE,212.16,353.17,59.991,1474045204,"274151322000087","219011344069620",27.71,30.80,0,335.14,360.38,41.1,37.8,0.274,769320.0,769320.0,979,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474045243,1010311.00
09/16/2016 13:15,2,1.500,ACTIVE,214.87,352.57,59.986,1474046104,"201051344000645","219011344069620",28.11,24.00,0,327.62,385.63,42.8,39.3,0.345,557518.0,557518.0,979,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046105,1010312.00
09/16/2016 13:15,2,1.320,ACTIVE,211.93,351.37,59.986,1474046104,"274151322000085","219011344069620",27.83,27.30,0,322.81,367.30,37.1,33.9,0.252,796903.5,796903.5,973,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046106,1010313.00
09/16/2016 13:15,2,1.469,ACTIVE,214.64,353.77,59.981,1474046104,"201051344000633","219011344069620",29.00,24.00,0,328.22,386.53,43.2,39.8,0.358,549092.2,549092.2,978,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046107,1010314.00
09/16/2016 13:15,2,1.477,ACTIVE,214.64,351.97,59.949,1474046104,"201051344000469","219011344069620",28.86,23.80,0,327.02,386.53,43.2,39.8,0.362,551681.9,551681.9,985,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046108,1010315.00
09/16/2016 13:15,2,1.455,ACTIVE,213.06,350.47,59.991,1474046104,"201051344000646","219011344069620",28.69,24.80,0,324.92,381.73,42.3,38.9,0.345,552220.4,552220.4,974,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046109,1010316.00
09/16/2016 13:15,2,1.354,ACTIVE,211.70,345.96,59.975,1474046104,"274151322000052","219011344069620",28.49,27.80,0,323.11,368.80,39.0,35.7,0.274,819096.9,819096.9,973,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046110,1010317.00
09/16/2016 13:15,2,1.500,ACTIVE,213.74,351.07,59.965,1474046104,"201051344000585","219011344069620",28.63,25.00,0,326.42,385.33,43.5,40.1,0.349,562155.2,562155.2,978,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046111,1010318.00
09/16/2016 13:15,2,1.436,ACTIVE,213.29,348.96,59.981,1474046104,"201051344001230","219011344069620",28.57,24.50,0,323.11,379.62,41.5,38.2,0.340,555220.9,555220.9,975,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046112,1010319.00
09/16/2016 13:15,2,1.414,ACTIVE,213.96,350.77,59.981,1474046104,"201051344000582","219011344069620",28.78,25.00,0,324.62,385.33,41.2,37.9,0.331,547985.6,547985.6,972,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046113,1010320.00
09/16/2016 13:15,2,1.447,ACTIVE,213.29,350.17,59.975,1474046104,"201051344000955","219011344069620",28.88,25.00,0,324.32,380.82,42.4,39.0,0.345,561942.7,561942.7,972,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046114,1010321.00
09/16/2016 13:15,2,0.895,ACTIVE,212.16,407.27,59.991,1474046104,"274151322000094","219011344069620",37.85,29.80,0,333.33,442.44,34.5,31.3,0.230,673906.0,673906.0,998,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046115,1010322.00
09/16/2016 13:15,2,1.461,ACTIVE,214.41,352.87,59.981,1474046104,"201051344000579","219011344069620",29.32,24.50,0,327.62,385.93,43.5,40.0,0.354,566023.2,566023.2,974,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046116,1010323.00
09/16/2016 13:15,2,1.439,ACTIVE,213.29,349.56,59.981,1474046104,"201051344000890","219011344069620",29.16,24.50,0,324.32,381.73,42.5,39.1,0.336,559197.2,559197.2,974,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046117,1010324.00
09/16/2016 13:15,2,1.412,ACTIVE,213.51,351.07,60.012,1474046104,"201051344000438","219011344069620",29.28,24.50,0,325.82,385.03,41.9,38.5,0.345,560650.4,560650.4,975,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046118,1010325.00
09/16/2016 13:15,2,1.451,ACTIVE,213.51,350.77,59.975,1474046104,"201051344000417","219011344069620",28.45,25.00,0,324.92,382.93,41.8,38.4,0.345,551715.6,551715.6,974,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046119,1010326.00
09/16/2016 13:15,2,1.324,ACTIVE,211.48,351.67,59.975,1474046104,"274151322000083","219011344069620",28.17,28.00,0,322.51,368.20,37.8,34.6,0.265,811648.6,811648.6,972,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046120,1010327.00
09/16/2016 13:15,2,1.410,ACTIVE,212.38,344.76,59.981,1474046104,"274151322000076","219011344069620",28.71,27.30,0,324.32,370.90,41.0,37.7,0.278,866351.9,866351.9,978,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046121,1010328.00
09/16/2016 13:15,2,1.465,ACTIVE,214.19,351.67,59.981,1474046104,"201051344000868","219011344069620",28.57,24.00,0,326.42,385.63,42.4,39.0,0.336,550464.7,550464.7,977,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046122,1010329.00
09/16/2016 13:15,2,1.375,ACTIVE,211.70,343.85,59.975,1474046104,"274151322000095","219011344069620",28.82,27.80,0,322.51,369.70,40.1,36.8,0.265,857614.6,857614.6,977,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046123,1010330.00
09/16/2016 13:15,2,1.467,ACTIVE,214.41,349.56,59.996,1474046104,"201051344000988","219011344069620",18.47,24.00,0,327.32,372.71,27.5,24.6,0.225,532629.6,532629.6,978,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046123,1010331.00
09/16/2016 13:15,2,1.453,ACTIVE,213.51,350.17,59.986,1474046104,"201051344001025","219011344069620",28.59,24.80,0,325.82,384.43,42.1,38.7,0.331,560821.0,560821.0,974,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046124,1010332.00
09/16/2016 13:15,2,1.441,ACTIVE,214.41,351.67,59.954,1474046104,"201051344000458","219011344069620",28.47,24.80,0,327.02,385.63,41.5,38.2,0.345,557835.1,557835.1,982,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046125,1010333.00
09/16/2016 13:15,2,1.430,ACTIVE,215.09,352.57,59.981,1474046104,"201051344000853","219011344069620",28.82,24.30,0,328.22,384.43,41.8,38.4,0.340,557129.9,557129.9,985,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046126,1010334.00
09/16/2016 13:15,2,1.381,ACTIVE,213.51,350.77,59.954,1474046104,"201051344000685","219011344069620",28.94,24.30,0,326.72,383.53,40.5,37.2,0.349,559871.6,559871.6,977,0,0,0,L,1122011218,0,123.36,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046127,1010335.00
09/16/2016 13:15,2,1.389,ACTIVE,213.74,350.77,59.991,1474046104,"201051344000917","219011344069620",28.90,25.80,0,324.62,383.83,40.7,37.3,0.327,556821.9,556821.9,975,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046128,1010336.00
09/16/2016 13:15,2,1.395,ACTIVE,213.51,350.47,59.986,1474046104,"201051344001145","219011344069620",28.90,24.30,0,325.52,383.83,40.9,37.6,0.327,562025.1,562025.1,975,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046129,1010337.00
09/16/2016 13:15,2,1.408,ACTIVE,213.96,351.37,59.986,1474046104,"201051344000651","219011344069620",28.67,25.00,0,326.42,385.93,40.9,37.6,0.327,555141.1,555141.1,971,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046130,1010338.00
09/16/2016 13:15,2,1.262,ACTIVE,211.25,347.16,59.986,1474046104,"274151322000088","219011344069620",27.73,27.00,0,323.41,367.30,35.4,32.2,0.225,781162.1,781162.1,973,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046131,1010339.00
09/16/2016 13:15,2,0.908,ACTIVE,212.61,395.25,59.981,1474046104,"274151322000068","219011344069620",36.86,29.80,0,333.93,447.55,34.3,31.1,0.230,674355.0,674355.0,997,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046132,1010340.00
09/16/2016 13:15,2,1.410,ACTIVE,213.51,349.26,59.996,1474046104,"201051344001135","219011344069620",29.00,25.00,0,326.12,383.23,41.5,38.1,0.331,551281.5,551281.5,972,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046133,1010341.00
09/16/2016 13:15,2,1.418,ACTIVE,213.96,350.77,59.991,1474046104,"201051344000594","219011344069620",28.98,24.30,0,325.82,385.93,41.6,38.3,0.336,562228.5,562228.5,976,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046134,1010342.00
09/16/2016 13:15,2,1.414,ACTIVE,213.74,349.86,59.986,1474046104,"201051344001203","219011344069620",28.65,24.80,0,326.12,385.63,41.1,37.7,0.336,559499.2,559499.2,976,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046134,1010343.00
09/16/2016 13:15,2,1.270,ACTIVE,211.93,343.25,59.986,1474046104,"274151322000054","219011344069620",27.83,28.00,0,322.81,367.90,35.9,32.7,0.239,797227.5,797227.5,970,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046135,1010344.00
09/16/2016 13:15,2,1.434,ACTIVE,214.64,351.07,59.949,1474046104,"201051344000867","219011344069620",28.53,24.50,0,326.42,385.63,41.5,38.1,0.327,549532.2,549532.2,978,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046136,1010345.00
09/16/2016 13:15,2,1.379,ACTIVE,213.74,351.07,59.975,1474046104,"201051344001093","219011344069620",28.78,25.00,0,324.32,385.33,40.2,36.9,0.318,556204.6,556204.6,977,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046137,1010346.00
09/16/2016 13:15,2,1.387,ACTIVE,214.64,352.27,59.981,1474046104,"201051344000900","219011344069620",28.77,23.80,0,326.72,386.23,40.5,37.1,0.327,566351.6,566351.6,979,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046138,1010347.00
09/16/2016 13:15,2,1.381,ACTIVE,214.87,351.37,60.002,1474046104,"201051344000648","219011344069620",28.84,23.00,0,328.22,385.33,40.4,37.1,0.323,555067.5,555067.5,975,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046139,1010348.00
09/16/2016 13:15,2,1.400,ACTIVE,214.64,351.67,59.975,1474046104,"201051344000569","219011344069620",28.73,24.80,0,327.02,385.93,40.8,37.5,0.331,566321.4,566321.4,979,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046140,1010349.00
09/16/2016 13:15,2,1.400,ACTIVE,214.64,351.07,59.970,1474046104,"201051344000983","219011344069620",29.12,24.80,0,327.32,385.93,41.3,38.0,0.336,558805.7,558805.7,984,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046141,1010350.00
09/16/2016 13:15,2,1.408,ACTIVE,214.41,351.67,59.981,1474046104,"201051344001158","219011344069620",28.35,24.00,0,327.32,386.23,40.5,37.1,0.336,550474.8,550474.8,977,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046142,1010351.00
09/16/2016 13:15,2,1.357,ACTIVE,214.87,352.87,59.991,1474046104,"201051344000576","219011344069620",28.80,23.50,0,327.62,385.33,39.6,36.3,0.323,558039.4,558039.4,982,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046143,1010352.00
09/16/2016 13:15,2,1.240,ACTIVE,211.70,344.45,59.986,1474046104,"274151322000087","219011344069620",27.81,32.20,0,322.51,366.40,35.0,31.8,0.221,769329.9,769329.9,980,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474046144,1010353.00
09/16/2016 13:30,2,1.799,ACTIVE,214.87,354.97,59.970,1474047003,"201051344000645","219011344069620",28.82,23.80,0,337.54,379.32,52.5,48.8,0.424,557525.7,557525.7,980,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047005,1010354.00
09/16/2016 13:30,2,1.625,ACTIVE,212.16,350.17,59.965,1474047003,"274151322000085","219011344069620",27.79,27.30,0,332.13,362.79,45.8,42.2,0.314,796910.0,796910.0,974,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047006,1010355.00
09/16/2016 13:30,2,1.795,ACTIVE,214.87,356.48,59.970,1474047003,"201051344000633","219011344069620",29.20,23.80,0,336.34,379.62,53.1,49.4,0.446,549100.0,549100.0,979,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047007,1010356.00
09/16/2016 13:30,2,1.812,ACTIVE,214.64,356.48,59.981,1474047003,"201051344000469","219011344069620",28.98,23.80,0,335.44,379.02,53.2,49.4,0.455,551689.7,551689.7,986,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047008,1010357.00
09/16/2016 13:30,2,1.764,ACTIVE,213.51,353.77,59.996,1474047003,"201051344000646","219011344069620",29.20,25.00,0,334.24,374.81,52.2,48.4,0.433,552228.0,552228.0,975,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047009,1010358.00
09/16/2016 13:30,2,1.650,ACTIVE,211.70,345.66,59.954,1474047003,"274151322000052","219011344069620",28.84,27.50,0,334.24,363.09,48.1,44.5,0.331,819104.0,819104.0,974,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047009,1010359.00
09/16/2016 13:30,2,1.730,ACTIVE,213.51,352.87,59.970,1474047003,"201051344001230","219011344069620",29.46,24.50,0,333.93,373.31,51.6,47.9,0.420,555228.5,555228.5,976,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047012,1010360.00
09/16/2016 13:30,2,1.744,ACTIVE,214.41,354.67,60.002,1474047003,"201051344000582","219011344069620",28.98,24.50,0,336.04,375.11,51.2,47.5,0.420,547993.1,547993.1,973,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047013,1010361.00
09/16/2016 13:30,2,1.785,ACTIVE,213.29,353.17,59.965,1474047003,"201051344000955","219011344069620",29.00,25.00,0,333.93,373.91,52.5,48.7,0.433,561950.5,561950.5,973,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047014,1010362.00
09/16/2016 13:30,2,1.104,ACTIVE,211.93,415.69,59.975,1474047003,"274151322000094","219011344069620",38.05,29.80,0,336.34,434.93,42.8,39.4,0.301,673912.1,673912.1,999,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047014,1010363.00
09/16/2016 13:30,2,1.812,ACTIVE,214.64,355.88,59.970,1474047003,"201051344000579","219011344069620",29.38,24.50,0,336.94,378.72,54.0,50.1,0.446,566031.3,566031.3,975,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047015,1010364.00
09/16/2016 13:30,2,1.812,ACTIVE,213.29,352.57,59.975,1474047003,"201051344000890","219011344069620",28.65,24.50,0,334.54,374.81,52.6,48.9,0.415,559205.0,559205.0,975,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047016,1010365.00
09/16/2016 13:30,2,1.758,ACTIVE,213.96,354.07,59.933,1474047003,"201051344000438","219011344069620",29.28,24.80,0,335.14,376.01,52.1,48.4,0.438,560658.1,560658.1,976,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047017,1010366.00
09/16/2016 13:30,2,1.770,ACTIVE,213.96,353.77,59.981,1474047003,"201051344000417","219011344069620",28.92,25.00,0,334.84,374.21,51.9,48.2,0.429,551723.3,551723.3,975,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047018,1010367.00
09/16/2016 13:30,2,1.631,ACTIVE,211.70,351.37,59.970,1474047003,"274151322000083","219011344069620",28.61,28.30,0,332.13,363.39,47.2,43.6,0.336,811655.5,811655.5,973,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047019,1010368.00
09/16/2016 13:30,2,1.729,ACTIVE,212.38,351.37,59.965,1474047003,"274151322000076","219011344069620",29.28,27.00,0,332.73,365.49,51.2,47.5,0.358,866359.4,866359.4,979,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047020,1010369.00
09/16/2016 13:30,2,1.793,ACTIVE,214.19,354.37,59.965,1474047003,"201051344000868","219011344069620",29.18,23.80,0,335.14,376.31,53.0,49.2,0.424,550472.6,550472.6,978,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047021,1010370.00
09/16/2016 13:30,2,1.723,ACTIVE,211.48,353.47,59.965,1474047003,"274151322000095","219011344069620",28.84,27.50,0,331.53,364.29,50.3,46.7,0.340,857621.9,857621.9,978,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047022,1010371.00
09/16/2016 13:30,2,1.791,ACTIVE,214.41,351.67,59.965,1474047003,"201051344000988","219011344069620",19.06,23.80,0,336.64,368.80,34.6,31.5,0.283,532634.5,532634.5,979,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047023,1010372.00
09/16/2016 13:30,2,1.789,ACTIVE,213.74,352.87,59.965,1474047003,"201051344001025","219011344069620",29.08,24.80,0,334.54,375.71,52.8,49.0,0.424,560828.8,560828.8,975,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047024,1010373.00
09/16/2016 13:30,2,1.764,ACTIVE,214.64,354.37,59.928,1474047003,"201051344000458","219011344069620",29.24,24.50,0,336.34,377.52,52.3,48.5,0.442,557842.9,557842.9,983,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047024,1010374.00
09/16/2016 13:30,2,1.756,ACTIVE,215.32,357.08,59.996,1474047003,"201051344000853","219011344069620",29.50,24.30,0,338.44,381.12,52.5,48.7,0.442,557137.7,557137.7,986,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047025,1010375.00
09/16/2016 13:30,2,1.732,ACTIVE,213.74,354.07,59.965,1474047003,"201051344000685","219011344069620",29.02,24.50,0,335.74,374.51,51.0,47.3,0.442,559879.1,559879.1,978,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047026,1010376.00
09/16/2016 13:30,2,1.748,ACTIVE,213.96,354.37,59.907,1474047003,"201051344000917","219011344069620",28.92,25.50,0,334.84,374.81,51.3,47.6,0.424,556829.5,556829.5,976,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047027,1010377.00
09/16/2016 13:30,2,1.744,ACTIVE,213.96,354.07,59.965,1474047003,"201051344001145","219011344069620",29.18,24.30,0,335.44,375.11,51.6,47.9,0.420,562032.7,562032.7,976,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047028,1010378.00
09/16/2016 13:30,2,1.760,ACTIVE,214.19,354.37,59.965,1474047003,"201051344000651","219011344069620",29.04,24.80,0,336.34,376.31,51.8,48.1,0.415,555148.8,555148.8,972,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047029,1010379.00
09/16/2016 13:30,2,1.596,ACTIVE,211.70,343.25,59.965,1474047003,"274151322000088","219011344069620",27.75,27.00,0,331.23,362.49,44.9,41.4,0.301,781168.6,781168.6,974,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047030,1010380.00
09/16/2016 13:30,2,1.111,ACTIVE,212.61,415.09,59.954,1474047003,"274151322000068","219011344069620",38.76,29.50,0,334.84,444.24,43.0,39.6,0.292,674361.3,674361.3,998,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047031,1010381.00
09/16/2016 13:30,2,1.771,ACTIVE,213.74,353.47,59.970,1474047003,"201051344001135","219011344069620",29.06,25.00,0,334.84,374.81,52.2,48.4,0.429,551289.4,551289.4,973,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047032,1010382.00
09/16/2016 13:30,2,1.785,ACTIVE,213.96,354.67,59.954,1474047003,"201051344000594","219011344069620",29.26,24.30,0,335.44,376.01,53.0,49.2,0.429,562236.4,562236.4,977,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047033,1010383.00
09/16/2016 13:30,2,1.777,ACTIVE,213.96,353.47,59.959,1474047003,"201051344001203","219011344069620",29.00,24.50,0,336.04,376.31,52.2,48.5,0.438,559507.1,559507.1,977,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047034,1010384.00
09/16/2016 13:30,2,1.613,ACTIVE,211.93,353.77,59.959,1474047003,"274151322000054","219011344069620",27.87,28.30,0,331.83,363.09,45.6,42.1,0.309,797234.3,797234.3,971,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047035,1010385.00
09/16/2016 13:30,2,1.775,ACTIVE,214.64,353.77,59.938,1474047003,"201051344000867","219011344069620",29.36,24.50,0,336.34,376.01,52.8,49.0,0.424,549540.2,549540.2,979,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047036,1010386.00
09/16/2016 13:30,2,1.746,ACTIVE,213.96,354.37,59.970,1474047003,"201051344001093","219011344069620",29.06,25.00,0,335.74,375.11,51.4,47.7,0.407,556212.3,556212.3,978,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047037,1010387.00
09/16/2016 13:30,2,1.764,ACTIVE,214.41,355.88,59.954,1474047003,"201051344000900","219011344069620",29.08,23.80,0,336.34,377.52,52.1,48.3,0.424,566359.3,566359.3,980,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047038,1010388.00
09/16/2016 13:30,2,1.744,ACTIVE,214.87,354.67,59.896,1474047003,"201051344000648","219011344069620",29.22,22.80,0,337.84,378.72,51.6,47.9,0.424,555075.3,555075.3,976,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047039,1010389.00
09/16/2016 13:30,2,1.768,ACTIVE,214.64,354.97,59.954,1474047003,"201051344000569","219011344069620",29.24,24.80,0,336.64,378.12,52.4,48.7,0.433,566329.3,566329.3,980,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047040,1010390.00
09/16/2016 13:30,2,1.791,ACTIVE,214.64,354.97,59.959,1474047003,"201051344000983","219011344069620",29.12,24.50,0,336.04,376.92,52.9,49.1,0.442,558813.8,558813.8,985,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047041,1010391.00
09/16/2016 13:30,2,1.785,ACTIVE,214.64,354.67,59.912,1474047003,"201051344001158","219011344069620",28.86,23.80,0,336.64,378.42,52.2,48.5,0.438,550482.6,550482.6,978,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047042,1010392.00
09/16/2016 13:30,2,1.730,ACTIVE,214.87,354.67,59.954,1474047003,"201051344000576","219011344069620",29.22,23.50,0,337.24,380.52,51.3,47.6,0.420,558047.1,558047.1,983,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047043,1010393.00
09/16/2016 13:30,2,1.582,ACTIVE,211.93,342.65,59.949,1474047003,"274151322000087","219011344069620",28.17,32.00,0,331.23,361.89,45.1,41.7,0.283,769336.6,769336.6,981,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047043,1010394.00
09/16/2016 13:30,2,1.814,ACTIVE,214.19,354.67,60.002,1474047003,"201051344000585","219011344069620",28.88,24.80,0,336.04,375.41,53.1,49.3,0.424,562163.7,562163.7,979,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047044,1010395.00
09/16/2016 13:45,2,1.350,ACTIVE,214.41,350.47,60.018,1474047903,"201051344000645","219011344069620",28.51,24.00,0,336.94,380.52,39.0,35.7,0.314,557534.8,557534.8,981,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047904,1010396.00
09/16/2016 13:45,2,1.223,ACTIVE,211.70,348.06,60.002,1474047903,"274151322000085","219011344069620",27.67,27.50,0,334.84,362.49,34.3,31.1,0.225,796917.9,796917.9,975,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047905,1010397.00
09/16/2016 13:45,2,1.369,ACTIVE,214.41,352.27,59.991,1474047903,"201051344000633","219011344069620",28.53,24.00,0,336.34,379.92,39.6,36.3,0.323,549109.3,549109.3,980,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047906,1010398.00
09/16/2016 13:45,2,1.357,ACTIVE,214.19,350.77,59.986,1474047903,"201051344000469","219011344069620",28.77,23.80,0,336.94,379.32,39.6,36.3,0.331,551699.1,551699.1,987,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047906,1010399.00
