ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 13:45,2,1.340,ACTIVE,212.83,349.26,59.991,1474047903,"201051344000646","219011344069620",28.69,25.00,0,334.84,375.41,38.9,35.6,0.323,552237.2,552237.2,976,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047907,1010400.00
09/16/2016 13:45,2,1.252,ACTIVE,211.48,347.16,59.991,1474047903,"274151322000052","219011344069620",28.41,27.50,0,333.93,363.69,36.1,32.9,0.243,819112.3,819112.3,975,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047908,1010401.00
09/16/2016 13:45,2,1.393,ACTIVE,213.74,349.56,60.018,1474047903,"201051344000585","219011344069620",28.53,25.00,0,336.34,376.92,40.3,36.9,0.318,562172.7,562172.7,980,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047909,1010402.00
09/16/2016 13:45,2,1.328,ACTIVE,212.83,348.36,59.981,1474047903,"201051344001230","219011344069620",28.63,25.00,0,334.54,374.21,38.5,35.3,0.314,555237.5,555237.5,977,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047910,1010403.00
09/16/2016 13:45,2,1.320,ACTIVE,213.74,349.86,59.996,1474047903,"201051344000582","219011344069620",28.57,24.80,0,336.64,377.22,38.2,35.0,0.314,548002.1,548002.1,974,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047911,1010404.00
09/16/2016 13:45,2,1.340,ACTIVE,212.83,348.66,59.986,1474047903,"201051344000955","219011344069620",28.88,25.30,0,335.44,374.81,39.2,36.0,0.318,561959.7,561959.7,974,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047912,1010405.00
09/16/2016 13:45,2,0.799,ACTIVE,211.48,415.39,59.981,1474047903,"274151322000094","219011344069620",39.00,30.00,0,333.03,440.64,31.3,28.3,0.212,673919.3,673919.3,1000,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047913,1010406.00
09/16/2016 13:45,2,1.375,ACTIVE,214.19,350.47,60.002,1474047903,"201051344000579","219011344069620",29.04,24.50,0,336.94,379.62,40.5,37.1,0.323,566040.8,566040.8,976,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047914,1010407.00
09/16/2016 13:45,2,1.355,ACTIVE,212.83,348.36,59.991,1474047903,"201051344000890","219011344069620",28.80,25.00,0,334.84,376.01,39.5,36.2,0.309,559214.2,559214.2,976,0,0,0,L,1122011218,0,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047915,1010408.00
09/16/2016 13:45,2,1.326,ACTIVE,213.51,350.17,59.996,1474047903,"201051344000438","219011344069620",29.08,24.80,0,336.04,376.31,39.1,35.8,0.323,560667.3,560667.3,977,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047915,1010409.00
09/16/2016 13:45,2,1.357,ACTIVE,213.29,349.26,59.981,1474047903,"201051344000417","219011344069620",28.43,25.30,0,335.44,375.11,39.1,35.8,0.323,551732.4,551732.4,976,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047916,1010410.00
09/16/2016 13:45,2,1.227,ACTIVE,211.25,349.86,59.981,1474047903,"274151322000083","219011344069620",28.51,28.30,0,334.24,362.79,35.4,32.3,0.256,811663.7,811663.7,974,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047917,1010411.00
09/16/2016 13:45,2,1.311,ACTIVE,211.93,342.95,59.991,1474047903,"274151322000076","219011344069620",28.98,27.00,0,334.24,365.49,38.5,35.2,0.265,866368.3,866368.3,980,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047918,1010412.00
09/16/2016 13:45,2,1.371,ACTIVE,213.96,350.17,59.981,1474047903,"201051344000868","219011344069620",28.80,23.80,0,336.34,377.22,40.0,36.7,0.314,550481.9,550481.9,979,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047919,1010413.00
09/16/2016 13:45,2,1.303,ACTIVE,211.25,345.06,60.007,1474047903,"274151322000095","219011344069620",28.71,27.80,0,333.63,364.59,37.9,34.7,0.256,857630.6,857630.6,979,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047920,1010414.00
09/16/2016 13:45,2,1.389,ACTIVE,214.19,348.66,59.970,1474047903,"201051344000988","219011344069620",18.49,24.00,0,336.64,369.10,26.0,23.2,0.208,532640.4,532640.4,980,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047921,1010415.00
09/16/2016 13:45,2,1.369,ACTIVE,213.29,348.66,59.991,1474047903,"201051344001025","219011344069620",28.77,24.80,0,335.74,376.92,39.9,36.6,0.318,560838.1,560838.1,976,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047922,1010416.00
09/16/2016 13:45,2,1.367,ACTIVE,214.19,350.47,60.007,1474047903,"201051344000458","219011344069620",28.53,24.80,0,338.14,378.12,39.5,36.2,0.327,557852.1,557852.1,984,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047923,1010417.00
09/16/2016 13:45,2,1.357,ACTIVE,214.64,351.97,59.965,1474047903,"201051344000853","219011344069620",28.98,24.30,0,337.84,380.52,39.9,36.6,0.323,557147.0,557147.0,987,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047924,1010418.00
09/16/2016 13:45,2,1.311,ACTIVE,213.29,349.86,59.991,1474047903,"201051344000685","219011344069620",28.96,24.80,0,336.04,375.41,38.5,35.2,0.327,559888.0,559888.0,979,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047925,1010419.00
09/16/2016 13:45,2,1.318,ACTIVE,213.51,349.26,59.986,1474047903,"201051344000917","219011344069620",29.12,25.80,0,334.84,376.31,39.0,35.7,0.314,556838.4,556838.4,977,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047925,1010420.00
09/16/2016 13:45,2,1.352,ACTIVE,213.29,349.86,59.975,1474047903,"201051344001145","219011344069620",28.69,24.80,0,336.04,376.62,39.3,36.0,0.314,562041.7,562041.7,977,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047926,1010421.00
09/16/2016 13:45,2,1.346,ACTIVE,213.51,349.56,59.975,1474047903,"201051344000651","219011344069620",28.90,24.50,0,336.94,376.92,39.4,36.1,0.314,555157.8,555157.8,973,0,0,0,L,1122011218,0,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047927,1010422.00
09/16/2016 13:45,2,1.215,ACTIVE,210.80,343.85,59.928,1474047903,"274151322000088","219011344069620",27.69,27.00,0,334.24,362.49,34.1,31.0,0.225,781176.3,781176.3,975,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047928,1010423.00
09/16/2016 13:45,2,0.840,ACTIVE,211.93,413.89,59.965,1474047903,"274151322000068","219011344069620",38.80,29.50,0,333.03,443.34,33.2,30.2,0.221,674368.7,674368.7,999,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047929,1010424.00
09/16/2016 13:45,2,1.377,ACTIVE,213.06,348.36,59.975,1474047903,"201051344001135","219011344069620",28.78,25.00,0,335.14,375.71,40.2,36.9,0.323,551298.6,551298.6,974,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047930,1010425.00
09/16/2016 13:45,2,1.389,ACTIVE,213.74,350.17,60.007,1474047903,"201051344000594","219011344069620",28.77,24.50,0,333.93,377.22,40.5,37.1,0.323,562245.7,562245.7,978,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047931,1010426.00
09/16/2016 13:45,2,1.389,ACTIVE,213.51,349.56,59.933,1474047903,"201051344001203","219011344069620",28.39,24.80,0,335.74,376.92,40.0,36.6,0.323,559516.2,559516.2,978,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047932,1010427.00
09/16/2016 13:45,2,1.242,ACTIVE,211.48,346.56,59.970,1474047903,"274151322000054","219011344069620",27.77,28.00,0,334.24,363.09,34.9,31.8,0.234,797242.2,797242.2,972,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047933,1010428.00
09/16/2016 13:45,2,1.389,ACTIVE,214.19,349.26,59.949,1474047903,"201051344000867","219011344069620",28.84,24.80,0,336.34,377.52,40.5,37.2,0.318,549549.5,549549.5,980,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047934,1010429.00
09/16/2016 13:45,2,1.367,ACTIVE,213.29,349.86,59.959,1474047903,"201051344001093","219011344069620",28.53,25.00,0,335.44,375.71,39.5,36.2,0.314,556221.3,556221.3,979,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047935,1010430.00
09/16/2016 13:45,2,1.340,ACTIVE,214.19,351.07,59.975,1474047903,"201051344000900","219011344069620",29.24,23.80,0,336.34,378.42,39.7,36.4,0.318,566368.4,566368.4,981,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047936,1010431.00
09/16/2016 13:45,2,1.381,ACTIVE,214.19,351.07,59.975,1474047903,"201051344000648","219011344069620",28.29,23.00,0,337.24,379.02,39.6,36.3,0.323,555084.3,555084.3,977,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047937,1010432.00
09/16/2016 13:45,2,1.369,ACTIVE,214.19,351.37,59.981,1474047903,"201051344000569","219011344069620",29.02,24.80,0,337.24,378.12,40.3,37.0,0.327,566338.5,566338.5,981,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047937,1010433.00
09/16/2016 13:45,2,1.391,ACTIVE,214.41,350.47,59.959,1474047903,"201051344000983","219011344069620",29.00,24.50,0,336.34,377.22,40.9,37.5,0.336,558823.1,558823.1,986,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047938,1010434.00
09/16/2016 13:45,2,1.379,ACTIVE,214.41,350.77,59.981,1474047903,"201051344001158","219011344069620",28.65,24.00,0,337.24,379.62,40.1,36.8,0.327,550491.8,550491.8,979,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047939,1010435.00
09/16/2016 13:45,2,1.355,ACTIVE,214.64,351.67,59.970,1474047903,"201051344000576","219011344069620",28.71,23.80,0,337.54,380.82,39.4,36.1,0.323,558056.1,558056.1,984,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047940,1010436.00
09/16/2016 13:45,2,1.232,ACTIVE,211.48,344.45,59.986,1474047903,"274151322000087","219011344069620",27.87,32.00,0,334.54,361.59,34.8,31.7,0.217,769344.4,769344.4,982,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474047941,1010437.00
09/16/2016 14:00,2,1.381,ACTIVE,215.09,351.37,60.018,1474048803,"201051344000645","219011344069620",28.29,24.30,0,335.74,378.12,39.6,36.3,0.309,557545.0,557545.0,982,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048804,1010438.00
09/16/2016 14:00,2,1.240,ACTIVE,212.16,344.15,59.970,1474048803,"274151322000085","219011344069620",27.69,27.80,0,334.54,361.59,34.8,31.7,0.234,796926.8,796926.8,976,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048805,1010439.00
09/16/2016 14:00,2,1.379,ACTIVE,214.87,353.17,59.986,1474048803,"201051344000633","219011344069620",28.86,24.30,0,335.44,379.02,40.4,37.0,0.331,549119.7,549119.7,981,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048806,1010440.00
09/16/2016 14:00,2,1.369,ACTIVE,214.87,351.97,59.996,1474048803,"201051344000469","219011344069620",29.06,23.80,0,334.54,378.12,40.4,37.0,0.340,551709.5,551709.5,988,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048807,1010441.00
09/16/2016 14:00,2,1.361,ACTIVE,213.06,349.56,60.002,1474048803,"201051344000646","219011344069620",28.80,25.50,0,333.63,373.31,39.8,36.5,0.323,552247.4,552247.4,977,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048808,1010442.00
09/16/2016 14:00,2,1.285,ACTIVE,211.93,349.26,59.991,1474048803,"274151322000052","219011344069620",28.19,27.80,0,333.33,362.19,36.7,33.5,0.243,819121.7,819121.7,976,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048809,1010443.00
09/16/2016 14:00,2,1.414,ACTIVE,213.96,350.77,59.996,1474048803,"201051344000585","219011344069620",28.75,25.30,0,335.44,374.51,41.2,37.8,0.327,562183.3,562183.3,981,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048809,1010444.00
09/16/2016 14:00,2,1.352,ACTIVE,213.29,347.76,59.996,1474048803,"201051344001230","219011344069620",28.61,25.30,0,333.33,372.11,39.2,35.9,0.323,555247.6,555247.6,978,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048810,1010445.00
09/16/2016 14:00,2,1.354,ACTIVE,213.96,350.47,60.002,1474048803,"201051344000582","219011344069620",28.41,24.80,0,334.54,373.91,38.9,35.6,0.309,548012.1,548012.1,975,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048811,1010446.00
09/16/2016 14:00,2,1.383,ACTIVE,213.29,349.56,60.007,1474048803,"201051344000955","219011344069620",28.63,25.50,0,333.93,372.71,40.1,36.8,0.323,561970.0,561970.0,975,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048812,1010447.00
09/16/2016 14:00,2,0.826,ACTIVE,211.93,417.19,60.002,1474048803,"274151322000094","219011344069620",38.74,30.00,0,332.13,437.03,32.2,29.2,0.221,673927.5,673927.5,1001,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048813,1010448.00
09/16/2016 14:00,2,1.404,ACTIVE,214.87,351.97,60.002,1474048803,"201051344000579","219011344069620",29.00,24.80,0,336.04,378.72,41.3,37.9,0.331,566051.4,566051.4,977,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048814,1010449.00
09/16/2016 14:00,2,1.391,ACTIVE,213.51,349.26,59.991,1474048803,"201051344000890","219011344069620",28.55,25.50,0,333.63,373.91,40.3,36.9,0.318,559224.6,559224.6,977,0,0,0,L,1122011218,0,122.91,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048815,1010450.00
09/16/2016 14:00,2,1.369,ACTIVE,213.74,349.86,60.002,1474048803,"201051344000438","219011344069620",28.63,25.50,0,334.54,374.81,39.7,36.4,0.323,560677.5,560677.5,978,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048816,1010451.00
09/16/2016 14:00,2,1.379,ACTIVE,213.74,350.17,60.028,1474048803,"201051344000417","219011344069620",28.49,25.80,0,334.84,373.31,39.8,36.5,0.327,551742.6,551742.6,977,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048817,1010452.00
09/16/2016 14:00,2,1.258,ACTIVE,211.93,349.86,60.002,1474048803,"274151322000083","219011344069620",28.17,28.80,0,333.63,362.19,35.9,32.7,0.239,811672.9,811672.9,975,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048818,1010453.00
09/16/2016 14:00,2,1.340,ACTIVE,212.61,350.77,59.996,1474048803,"274151322000076","219011344069620",28.73,27.00,0,335.14,364.59,38.9,35.6,0.270,866378.3,866378.3,981,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048819,1010454.00
09/16/2016 14:00,2,1.412,ACTIVE,214.41,350.77,59.991,1474048803,"201051344000868","219011344069620",28.39,24.00,0,334.84,374.51,40.7,37.3,0.314,550492.3,550492.3,980,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048820,1010455.00
09/16/2016 14:00,2,1.318,ACTIVE,211.70,344.15,59.991,1474048803,"274151322000095","219011344069620",28.59,28.00,0,334.24,363.09,38.2,35.0,0.256,857640.5,857640.5,980,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048821,1010456.00
09/16/2016 14:00,2,1.396,ACTIVE,214.64,349.56,59.996,1474048803,"201051344000988","219011344069620",18.61,24.00,0,335.44,367.60,26.4,23.5,0.217,532647.0,532647.0,981,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048822,1010457.00
09/16/2016 14:00,2,1.396,ACTIVE,213.51,349.86,60.002,1474048803,"201051344001025","219011344069620",28.63,24.80,0,334.84,374.51,40.5,37.1,0.318,560848.5,560848.5,977,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048823,1010458.00
09/16/2016 14:00,2,1.375,ACTIVE,214.19,350.47,59.996,1474048803,"201051344000458","219011344069620",28.67,25.00,0,335.74,377.22,40.0,36.6,0.331,557862.4,557862.4,985,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048823,1010459.00
09/16/2016 14:00,2,1.367,ACTIVE,214.87,351.67,59.996,1474048803,"201051344000853","219011344069620",28.98,24.50,0,337.84,379.02,40.1,36.8,0.331,557157.3,557157.3,988,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048824,1010460.00
09/16/2016 14:00,2,1.316,ACTIVE,213.51,350.17,59.996,1474048803,"201051344000685","219011344069620",28.92,25.30,0,334.84,373.61,38.6,35.4,0.323,559898.0,559898.0,980,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048825,1010461.00
09/16/2016 14:00,2,1.346,ACTIVE,213.74,349.86,59.954,1474048803,"201051344000917","219011344069620",28.67,25.80,0,334.24,373.91,39.1,35.8,0.318,556848.6,556848.6,978,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048826,1010462.00
09/16/2016 14:00,2,1.357,ACTIVE,213.74,349.86,59.996,1474048803,"201051344001145","219011344069620",28.53,25.00,0,335.14,373.91,39.3,36.0,0.309,562051.9,562051.9,978,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048827,1010463.00
09/16/2016 14:00,2,1.361,ACTIVE,213.74,350.47,60.012,1474048803,"201051344000651","219011344069620",28.73,24.50,0,335.44,374.81,39.6,36.3,0.323,555168.0,555168.0,974,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048828,1010464.00
09/16/2016 14:00,2,1.219,ACTIVE,211.48,342.05,60.007,1474048803,"274151322000088","219011344069620",27.65,27.00,0,333.03,360.69,34.1,31.0,0.221,781185.1,781185.1,976,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048829,1010465.00
09/16/2016 14:00,2,0.855,ACTIVE,212.38,411.78,60.002,1474048803,"274151322000068","219011344069620",38.51,29.50,0,332.73,441.54,33.6,30.5,0.212,674377.1,674377.1,1000,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048830,1010466.00
09/16/2016 14:00,2,1.371,ACTIVE,213.51,348.96,59.996,1474048803,"201051344001135","219011344069620",28.94,24.80,0,333.93,373.91,40.2,36.9,0.323,551309.0,551309.0,975,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048831,1010467.00
09/16/2016 14:00,2,1.396,ACTIVE,214.19,351.37,60.002,1474048803,"201051344000594","219011344069620",28.59,24.80,0,333.63,374.81,40.5,37.1,0.318,562256.2,562256.2,979,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048832,1010468.00
09/16/2016 14:00,2,1.377,ACTIVE,213.74,349.56,59.996,1474048803,"201051344001203","219011344069620",28.69,24.80,0,336.04,375.41,40.1,36.8,0.327,559526.5,559526.5,979,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048832,1010469.00
09/16/2016 14:00,2,1.236,ACTIVE,211.93,347.46,59.996,1474048803,"274151322000054","219011344069620",27.79,28.30,0,333.63,361.89,34.9,31.7,0.239,797251.1,797251.1,973,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048834,1010470.00
09/16/2016 14:00,2,1.393,ACTIVE,214.64,350.77,60.028,1474048803,"201051344000867","219011344069620",28.69,25.00,0,334.84,374.81,40.5,37.2,0.318,549560.0,549560.0,981,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048834,1010471.00
09/16/2016 14:00,2,1.350,ACTIVE,213.74,349.86,59.959,1474048803,"201051344001093","219011344069620",28.88,25.00,0,336.34,373.91,39.5,36.2,0.309,556231.5,556231.5,980,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048835,1010472.00
09/16/2016 14:00,2,1.350,ACTIVE,214.41,351.37,60.002,1474048803,"201051344000900","219011344069620",28.94,24.00,0,336.34,377.82,39.6,36.3,0.318,566378.7,566378.7,982,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048836,1010473.00
09/16/2016 14:00,2,1.348,ACTIVE,215.09,351.07,60.007,1474048803,"201051344000648","219011344069620",28.84,23.00,0,336.04,377.82,39.4,36.1,0.318,555094.6,555094.6,978,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048837,1010474.00
09/16/2016 14:00,2,1.379,ACTIVE,214.87,352.27,60.002,1474048803,"201051344000569","219011344069620",28.69,24.80,0,336.04,377.22,40.1,36.7,0.323,566348.9,566348.9,982,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048838,1010475.00
09/16/2016 14:00,2,1.379,ACTIVE,214.87,351.97,59.996,1474048803,"201051344000983","219011344069620",29.00,24.80,0,335.44,376.62,40.6,37.2,0.327,558833.6,558833.6,987,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048839,1010476.00
09/16/2016 14:00,2,1.365,ACTIVE,214.87,351.37,59.996,1474048803,"201051344001158","219011344069620",28.73,24.00,0,335.74,377.82,39.8,36.5,0.327,550502.1,550502.1,980,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048840,1010477.00
09/16/2016 14:00,2,1.336,ACTIVE,214.87,352.27,60.028,1474048803,"201051344000576","219011344069620",28.84,24.00,0,336.34,379.02,39.0,35.8,0.314,558066.3,558066.3,985,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048841,1010478.00
09/16/2016 14:00,2,1.221,ACTIVE,212.16,342.65,59.996,1474048803,"274151322000087","219011344069620",27.83,32.20,0,334.24,360.08,34.5,31.3,0.217,769353.3,769353.3,983,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474048842,1010479.00
09/16/2016 14:15,2,1.320,ACTIVE,214.64,350.47,59.959,1474049703,"201051344000645","219011344069620",28.39,24.00,0,336.34,370.30,38.0,34.7,0.305,557552.8,557552.8,983,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049705,1010480.00
09/16/2016 14:15,2,1.182,ACTIVE,211.93,345.96,59.986,1474049703,"274151322000085","219011344069620",27.77,27.80,0,335.14,356.48,33.2,30.2,0.225,796933.6,796933.6,977,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049706,1010481.00
09/16/2016 14:15,2,1.322,ACTIVE,214.64,351.37,59.996,1474049703,"201051344000633","219011344069620",28.92,24.00,0,336.64,370.90,38.7,35.5,0.318,549127.6,549127.6,982,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049707,1010482.00
09/16/2016 14:15,2,1.334,ACTIVE,214.41,351.07,59.986,1474049703,"201051344000469","219011344069620",28.82,23.50,0,336.34,369.40,39.0,35.7,0.323,551717.5,551717.5,989,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049707,1010483.00
09/16/2016 14:15,2,1.311,ACTIVE,213.06,348.66,60.023,1474049703,"201051344000646","219011344069620",28.71,25.50,0,334.54,367.30,38.1,34.9,0.309,552255.2,552255.2,978,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049708,1010484.00
09/16/2016 14:15,2,1.230,ACTIVE,211.48,348.06,59.991,1474049703,"274151322000052","219011344069620",28.33,27.50,0,334.24,357.38,35.2,32.1,0.234,819128.9,819128.9,977,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049709,1010485.00
09/16/2016 14:15,2,1.340,ACTIVE,213.74,349.86,59.986,1474049703,"201051344000585","219011344069620",29.20,25.30,0,335.14,367.90,39.7,36.4,0.318,562191.5,562191.5,982,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049710,1010486.00
09/16/2016 14:15,2,1.289,ACTIVE,213.06,348.06,59.996,1474049703,"201051344001230","219011344069620",28.88,25.50,0,333.93,366.40,37.7,34.5,0.305,555255.2,555255.2,979,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049711,1010487.00
09/16/2016 14:15,2,1.289,ACTIVE,213.96,349.86,59.986,1474049703,"201051344000582","219011344069620",28.80,25.00,0,335.74,367.30,37.6,34.4,0.301,548019.8,548019.8,976,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049712,1010488.00
09/16/2016 14:15,2,1.328,ACTIVE,213.06,348.66,59.991,1474049703,"201051344000955","219011344069620",28.92,25.50,0,334.84,367.00,39.0,35.7,0.318,561977.9,561977.9,976,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049713,1010489.00
09/16/2016 14:15,2,0.805,ACTIVE,211.70,408.18,60.002,1474049703,"274151322000094","219011344069620",38.31,30.00,0,333.33,431.92,31.0,28.0,0.212,673933.7,673933.7,1002,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049714,1010490.00
09/16/2016 14:15,2,1.371,ACTIVE,214.41,351.07,59.981,1474049703,"201051344000579","219011344069620",28.98,24.50,0,336.94,369.70,40.2,36.9,0.323,566059.6,566059.6,978,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049715,1010491.00
09/16/2016 14:15,2,1.350,ACTIVE,213.29,348.66,59.991,1474049703,"201051344000890","219011344069620",28.71,25.80,0,333.93,368.50,39.3,36.0,0.309,559232.6,559232.6,978,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049716,1010492.00
09/16/2016 14:15,2,1.322,ACTIVE,213.74,350.17,59.986,1474049703,"201051344000438","219011344069620",29.00,25.30,0,335.44,368.20,38.8,35.6,0.318,560685.3,560685.3,979,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049717,1010493.00
09/16/2016 14:15,2,1.330,ACTIVE,213.74,349.86,59.996,1474049703,"201051344000417","219011344069620",28.88,25.80,0,334.24,367.30,39.0,35.7,0.314,551750.5,551750.5,978,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049718,1010494.00
09/16/2016 14:15,2,1.232,ACTIVE,211.93,348.06,59.986,1474049703,"274151322000083","219011344069620",28.23,28.50,0,334.54,361.59,35.1,32.0,0.243,811679.9,811679.9,976,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049719,1010495.00
09/16/2016 14:15,2,1.311,ACTIVE,212.61,342.65,59.981,1474049703,"274151322000076","219011344069620",28.82,27.00,0,335.44,358.58,38.2,35.0,0.261,866386.0,866386.0,982,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049720,1010496.00
09/16/2016 14:15,2,1.361,ACTIVE,214.19,350.47,59.970,1474049703,"201051344000868","219011344069620",28.90,24.00,0,336.34,369.40,39.9,36.6,0.314,550500.4,550500.4,981,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049720,1010497.00
09/16/2016 14:15,2,1.289,ACTIVE,211.70,342.05,60.039,1474049703,"274151322000095","219011344069620",28.80,28.00,0,334.24,360.69,37.5,34.3,0.252,857648.0,857648.0,981,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049721,1010498.00
09/16/2016 14:15,2,1.383,ACTIVE,214.64,348.66,60.018,1474049703,"201051344000988","219011344069620",18.55,24.00,0,336.64,362.79,26.0,23.2,0.217,532652.1,532652.1,982,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049722,1010499.00
09/16/2016 14:15,2,1.373,ACTIVE,213.74,349.26,59.991,1474049703,"201051344001025","219011344069620",28.55,24.80,0,335.74,367.90,39.8,36.5,0.314,560856.5,560856.5,978,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049723,1010500.00
09/16/2016 14:15,2,1.350,ACTIVE,214.41,350.77,59.991,1474049703,"201051344000458","219011344069620",28.80,24.80,0,336.34,368.50,39.4,36.1,0.327,557870.3,557870.3,986,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049724,1010501.00
09/16/2016 14:15,2,1.361,ACTIVE,215.09,352.27,59.991,1474049703,"201051344000853","219011344069620",28.84,24.30,0,337.24,372.11,39.8,36.5,0.314,557165.3,557165.3,989,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049725,1010502.00
09/16/2016 14:15,2,1.316,ACTIVE,213.96,350.47,60.002,1474049703,"201051344000685","219011344069620",28.61,25.50,0,333.63,367.60,38.2,34.9,0.318,559905.6,559905.6,981,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049726,1010503.00
09/16/2016 14:15,2,1.326,ACTIVE,213.74,349.56,59.986,1474049703,"201051344000917","219011344069620",28.61,26.00,0,334.54,367.30,38.4,35.2,0.314,556856.2,556856.2,979,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049727,1010504.00
09/16/2016 14:15,2,1.328,ACTIVE,213.51,349.26,59.986,1474049703,"201051344001145","219011344069620",28.78,25.30,0,335.44,367.30,38.7,35.4,0.305,562059.6,562059.6,979,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049728,1010505.00
09/16/2016 14:15,2,1.340,ACTIVE,213.96,350.17,59.981,1474049703,"201051344000651","219011344069620",28.78,24.80,0,336.04,368.20,39.2,35.9,0.314,555175.8,555175.8,975,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049728,1010506.00
09/16/2016 14:15,2,1.207,ACTIVE,211.48,342.05,59.996,1474049703,"274151322000088","219011344069620",27.73,27.50,0,333.93,355.88,33.9,30.8,0.225,781191.7,781191.7,977,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049729,1010507.00
09/16/2016 14:15,2,0.844,ACTIVE,212.61,414.79,59.975,1474049703,"274151322000068","219011344069620",38.39,29.50,0,333.33,430.12,32.8,29.7,0.217,674383.5,674383.5,1001,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049730,1010508.00
09/16/2016 14:15,2,1.381,ACTIVE,213.51,348.96,59.975,1474049703,"201051344001135","219011344069620",28.57,25.00,0,335.44,366.70,40.0,36.7,0.314,551317.0,551317.0,976,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049731,1010509.00
09/16/2016 14:15,2,1.379,ACTIVE,213.96,350.17,59.981,1474049703,"201051344000594","219011344069620",28.80,24.80,0,335.44,368.20,40.3,37.0,0.318,562264.2,562264.2,980,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049732,1010510.00
09/16/2016 14:15,2,1.354,ACTIVE,213.96,349.56,59.991,1474049703,"201051344001203","219011344069620",28.92,25.00,0,335.74,368.80,39.7,36.4,0.314,559534.5,559534.5,980,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049733,1010511.00
09/16/2016 14:15,2,1.236,ACTIVE,212.16,348.96,59.949,1474049703,"274151322000054","219011344069620",27.73,28.00,0,334.54,357.08,34.8,31.6,0.225,797257.9,797257.9,974,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049734,1010512.00
09/16/2016 14:15,2,1.395,ACTIVE,214.64,350.77,59.975,1474049703,"201051344000867","219011344069620",28.53,24.80,0,336.34,368.50,40.4,37.0,0.318,549568.1,549568.1,982,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049735,1010513.00
09/16/2016 14:15,2,1.342,ACTIVE,213.96,350.17,59.970,1474049703,"201051344001093","219011344069620",28.71,25.00,0,335.74,367.30,39.0,35.7,0.305,556239.3,556239.3,981,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049736,1010514.00
09/16/2016 14:15,2,1.338,ACTIVE,214.41,351.37,59.986,1474049703,"201051344000900","219011344069620",29.14,24.00,0,336.94,369.10,39.5,36.2,0.318,566386.6,566386.6,983,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049737,1010515.00
09/16/2016 14:15,2,1.354,ACTIVE,214.64,350.77,59.981,1474049703,"201051344000648","219011344069620",28.80,23.00,0,337.84,369.40,39.5,36.2,0.314,555102.4,555102.4,979,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049738,1010516.00
09/16/2016 14:15,2,1.355,ACTIVE,214.64,351.37,59.954,1474049703,"201051344000569","219011344069620",29.12,24.80,0,336.94,369.40,40.1,36.7,0.323,566356.9,566356.9,983,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049739,1010517.00
09/16/2016 14:15,2,1.381,ACTIVE,214.64,351.67,59.970,1474049703,"201051344000983","219011344069620",28.92,24.50,0,336.94,369.70,40.5,37.1,0.327,558841.8,558841.8,988,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049740,1010518.00
09/16/2016 14:15,2,1.359,ACTIVE,214.64,351.37,59.981,1474049703,"201051344001158","219011344069620",28.88,23.80,0,337.24,369.10,39.8,36.5,0.327,550510.0,550510.0,981,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049741,1010519.00
09/16/2016 14:15,2,1.348,ACTIVE,215.09,352.87,59.959,1474049703,"201051344000576","219011344069620",28.59,23.80,0,337.54,370.00,39.1,35.8,0.314,558074.0,558074.0,986,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049742,1010520.00
09/16/2016 14:15,2,1.230,ACTIVE,211.93,349.26,59.975,1474049703,"274151322000087","219011344069620",27.79,32.40,0,334.54,355.58,34.6,31.5,0.221,769360.1,769360.1,984,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474049743,1010521.00
09/16/2016 14:30,2,0.594,ACTIVE,213.96,343.25,59.965,1474050603,"201051344000645","219011344069620",27.91,24.00,0,337.24,367.90,16.8,14.3,0.115,557557.7,557557.7,984,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050604,1010522.00
09/16/2016 14:30,2,0.498,ACTIVE,211.70,340.25,59.970,1474050603,"274151322000085","219011344069620",26.58,27.30,0,334.84,356.48,13.4,11.1,0.080,796937.7,796937.7,978,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050605,1010523.00
09/16/2016 14:30,2,0.615,ACTIVE,213.96,344.45,59.965,1474050603,"201051344000633","219011344069620",27.85,24.00,0,335.14,369.10,17.4,14.8,0.119,549132.7,549132.7,983,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050606,1010524.00
09/16/2016 14:30,2,0.611,ACTIVE,213.74,343.25,59.970,1474050603,"201051344000469","219011344069620",28.11,23.80,0,336.04,368.20,17.5,14.9,0.128,551722.5,551722.5,990,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050607,1010525.00
09/16/2016 14:30,2,0.600,ACTIVE,212.61,341.75,59.965,1474050603,"201051344000646","219011344069620",27.91,25.30,0,333.93,366.10,17.0,14.5,0.119,552260.2,552260.2,979,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050607,1010526.00
09/16/2016 14:30,2,0.529,ACTIVE,211.25,340.25,59.959,1474050603,"274151322000052","219011344069620",27.21,27.30,0,331.53,357.98,14.6,12.2,0.075,819133.3,819133.3,978,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050608,1010527.00
09/16/2016 14:30,2,0.627,ACTIVE,213.06,342.05,59.991,1474050603,"201051344000585","219011344069620",28.35,25.30,0,335.44,366.70,18.0,15.5,0.119,562196.7,562196.7,983,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050609,1010528.00
09/16/2016 14:30,2,0.584,ACTIVE,212.61,340.55,59.970,1474050603,"201051344001230","219011344069620",27.87,25.30,0,333.33,363.99,16.5,14.0,0.106,555260.1,555260.1,980,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050610,1010529.00
09/16/2016 14:30,2,0.572,ACTIVE,213.29,342.05,60.007,1474050603,"201051344000582","219011344069620",27.89,24.80,0,335.44,367.00,16.2,13.7,0.110,548024.5,548024.5,977,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050611,1010530.00
09/16/2016 14:30,2,0.604,ACTIVE,212.61,341.45,59.970,1474050603,"201051344000955","219011344069620",28.01,25.30,0,333.93,365.49,17.1,14.6,0.115,561983.0,561983.0,977,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050612,1010531.00
09/16/2016 14:30,2,0.316,ACTIVE,211.48,394.95,59.970,1474050603,"274151322000094","219011344069620",37.15,30.00,0,333.93,433.42,11.9,9.6,0.066,673937.4,673937.4,1003,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050613,1010532.00
09/16/2016 14:30,2,0.627,ACTIVE,213.51,342.65,59.975,1474050603,"201051344000579","219011344069620",28.57,24.50,0,336.34,368.50,18.2,15.6,0.119,566064.9,566064.9,979,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050614,1010533.00
09/16/2016 14:30,2,0.602,ACTIVE,212.61,340.85,59.965,1474050603,"201051344000890","219011344069620",28.01,25.80,0,334.54,366.70,17.1,14.6,0.115,559237.6,559237.6,979,0,0,0,L,1122011218,0,122.46,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050615,1010534.00
09/16/2016 14:30,2,0.580,ACTIVE,212.83,342.05,59.965,1474050603,"201051344000438","219011344069620",28.13,25.30,0,335.44,367.30,16.6,14.1,0.115,560690.2,560690.2,980,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050616,1010535.00
09/16/2016 14:30,2,0.602,ACTIVE,212.83,341.45,59.970,1474050603,"201051344000417","219011344069620",27.95,25.50,0,334.84,366.70,17.1,14.6,0.115,551755.5,551755.5,979,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050617,1010536.00
09/16/2016 14:30,2,0.496,ACTIVE,211.48,339.65,59.970,1474050603,"274151322000083","219011344069620",27.00,28.30,0,334.24,357.08,13.6,11.2,0.080,811684.1,811684.1,977,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050618,1010537.00
09/16/2016 14:30,2,0.521,ACTIVE,211.70,341.75,59.959,1474050603,"274151322000076","219011344069620",27.87,26.80,0,333.33,358.88,14.7,12.3,0.088,866390.6,866390.6,983,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050619,1010538.00
09/16/2016 14:30,2,0.611,ACTIVE,213.29,341.45,59.970,1474050603,"201051344000868","219011344069620",27.69,24.00,0,335.44,367.90,17.2,14.7,0.115,550505.4,550505.4,982,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050619,1010539.00
09/16/2016 14:30,2,0.508,ACTIVE,211.48,340.85,59.996,1474050603,"274151322000095","219011344069620",27.71,27.80,0,331.83,357.98,14.3,11.9,0.088,857652.4,857652.4,982,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050620,1010540.00
09/16/2016 14:30,2,0.582,ACTIVE,213.51,342.05,59.928,1474050603,"201051344000988","219011344069620",18.15,24.00,0,336.04,360.99,10.7,8.4,0.084,532655.1,532655.1,983,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050621,1010541.00
09/16/2016 14:30,2,0.584,ACTIVE,212.61,340.85,59.975,1474050603,"201051344001025","219011344069620",28.33,24.80,0,335.44,367.60,16.8,14.3,0.110,560861.4,560861.4,979,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050622,1010542.00
09/16/2016 14:30,2,0.586,ACTIVE,213.51,341.75,59.970,1474050603,"201051344000458","219011344069620",28.03,24.80,0,336.64,368.20,16.7,14.2,0.115,557875.2,557875.2,987,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050623,1010543.00
