ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 14:30,2,0.580,ACTIVE,213.96,342.95,59.928,1474050603,"201051344000853","219011344069620",28.37,24.30,0,338.44,370.90,16.6,14.1,0.110,557170.2,557170.2,990,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050624,1010544.00
09/16/2016 14:30,2,0.543,ACTIVE,213.06,341.75,59.954,1474050603,"201051344000685","219011344069620",27.95,25.30,0,334.84,367.30,15.4,12.9,0.115,559910.2,559910.2,982,0,0,0,L,1122011218,0,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050625,1010545.00
09/16/2016 14:30,2,0.562,ACTIVE,212.83,341.15,59.970,1474050603,"201051344000917","219011344069620",28.07,25.80,0,334.54,366.70,16.1,13.6,0.110,556861.0,556861.0,980,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050626,1010546.00
09/16/2016 14:30,2,0.568,ACTIVE,212.83,341.45,59.975,1474050603,"201051344001145","219011344069620",27.83,25.00,0,335.44,367.90,16.1,13.6,0.110,562064.4,562064.4,980,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050627,1010547.00
09/16/2016 14:30,2,0.562,ACTIVE,213.06,341.75,60.002,1474050603,"201051344000651","219011344069620",27.99,24.50,0,336.04,368.50,16.0,13.5,0.110,555180.6,555180.6,976,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050628,1010548.00
09/16/2016 14:30,2,0.461,ACTIVE,211.25,340.85,59.949,1474050603,"274151322000088","219011344069620",26.20,27.00,0,334.24,356.18,12.3,9.9,0.071,781195.5,781195.5,978,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050628,1010549.00
09/16/2016 14:30,2,0.334,ACTIVE,212.16,394.35,59.975,1474050603,"274151322000068","219011344069620",36.96,29.00,0,333.63,429.52,12.5,10.1,0.066,674387.3,674387.3,1002,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050629,1010550.00
09/16/2016 14:30,2,0.586,ACTIVE,212.38,340.25,59.981,1474050603,"201051344001135","219011344069620",28.41,25.00,0,334.24,366.70,16.9,14.4,0.106,551322.0,551322.0,977,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050630,1010551.00
09/16/2016 14:30,2,0.592,ACTIVE,213.51,342.35,59.970,1474050603,"201051344000594","219011344069620",27.91,24.80,0,334.84,368.20,16.8,14.2,0.119,562269.2,562269.2,981,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050631,1010552.00
09/16/2016 14:30,2,0.576,ACTIVE,212.83,341.15,59.986,1474050603,"201051344001203","219011344069620",28.03,25.00,0,335.44,369.40,16.4,13.9,0.110,559539.3,559539.3,981,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050632,1010553.00
09/16/2016 14:30,2,0.469,ACTIVE,211.48,340.85,59.965,1474050603,"274151322000054","219011344069620",26.98,27.80,0,333.63,357.08,12.8,10.4,0.075,797261.9,797261.9,975,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050633,1010554.00
09/16/2016 14:30,2,0.600,ACTIVE,213.96,342.05,59.975,1474050603,"201051344000867","219011344069620",27.71,25.00,0,335.74,368.20,16.9,14.3,0.106,549573.0,549573.0,983,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050634,1010555.00
09/16/2016 14:30,2,0.576,ACTIVE,213.06,341.45,59.975,1474050603,"201051344001093","219011344069620",27.75,25.00,0,335.14,367.60,16.3,13.8,0.102,556244.1,556244.1,982,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050635,1010556.00
09/16/2016 14:30,2,0.551,ACTIVE,213.51,342.65,59.981,1474050603,"201051344000900","219011344069620",28.33,23.80,0,335.74,368.80,15.8,13.3,0.115,566391.3,566391.3,984,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050636,1010557.00
09/16/2016 14:30,2,0.586,ACTIVE,213.74,342.65,59.975,1474050603,"201051344000569","219011344069620",28.09,24.80,0,336.64,369.10,16.7,14.2,0.115,566361.8,566361.8,984,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050638,1010558.00
09/16/2016 14:30,2,0.602,ACTIVE,213.96,342.65,60.023,1474050603,"201051344000983","219011344069620",28.07,24.50,0,335.74,368.50,17.1,14.6,0.115,558846.8,558846.8,989,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050639,1010559.00
09/16/2016 14:30,2,0.574,ACTIVE,213.74,342.65,60.023,1474050603,"201051344001158","219011344069620",27.87,24.00,0,336.04,369.10,16.2,13.8,0.115,550514.8,550514.8,982,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050640,1010560.00
09/16/2016 14:30,2,0.566,ACTIVE,214.19,343.25,59.975,1474050603,"201051344000576","219011344069620",27.57,23.80,0,336.34,370.30,15.8,13.4,0.106,558078.7,558078.7,987,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050641,1010561.00
09/16/2016 14:30,2,0.461,ACTIVE,211.93,340.25,59.970,1474050603,"274151322000087","219011344069620",27.08,31.50,0,334.24,356.18,12.6,10.3,0.071,769364.0,769364.0,985,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050642,1010562.00
09/16/2016 14:30,2,0.566,ACTIVE,213.96,342.65,60.018,1474050603,"201051344000648","219011344069620",28.43,23.00,0,336.94,369.10,16.3,13.8,0.106,555107.3,555107.3,980,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474050642,1010563.00
09/16/2016 14:45,2,1.008,ACTIVE,214.41,347.76,59.954,1474051503,"201051344000645","219011344069620",28.65,24.00,0,334.24,359.78,29.3,26.3,0.225,557561.3,557561.3,985,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051504,1010564.00
09/16/2016 14:45,2,0.916,ACTIVE,212.38,343.55,59.975,1474051503,"274151322000085","219011344069620",27.81,27.50,0,332.13,351.07,25.8,23.0,0.168,796940.6,796940.6,979,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051505,1010565.00
09/16/2016 14:45,2,1.020,ACTIVE,214.41,348.66,59.981,1474051503,"201051344000633","219011344069620",28.94,24.00,0,334.54,360.69,29.9,27.0,0.234,549136.4,549136.4,984,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051506,1010566.00
09/16/2016 14:45,2,1.035,ACTIVE,214.19,348.06,59.981,1474051503,"201051344000469","219011344069620",28.73,23.80,0,333.63,359.48,30.2,27.2,0.234,551726.2,551726.2,991,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051507,1010567.00
09/16/2016 14:45,2,1.018,ACTIVE,212.83,346.56,59.933,1474051503,"201051344000646","219011344069620",28.92,25.30,0,332.13,357.98,29.8,26.9,0.230,552263.9,552263.9,980,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051508,1010568.00
09/16/2016 14:45,2,0.959,ACTIVE,211.70,344.76,59.928,1474051503,"274151322000052","219011344069620",28.65,27.30,0,331.23,352.57,27.8,24.9,0.177,819136.5,819136.5,979,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051509,1010569.00
09/16/2016 14:45,2,1.098,ACTIVE,213.29,347.16,60.002,1474051503,"201051344000585","219011344069620",28.27,25.00,0,332.43,358.88,31.4,28.4,0.243,562200.6,562200.6,984,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051510,1010570.00
09/16/2016 14:45,2,0.996,ACTIVE,212.83,345.66,59.901,1474051503,"201051344001230","219011344069620",28.90,25.00,0,331.83,357.08,29.2,26.3,0.225,555263.5,555263.5,981,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051510,1010571.00
09/16/2016 14:45,2,1.029,ACTIVE,213.51,346.86,60.012,1474051503,"201051344000582","219011344069620",28.41,24.50,0,333.33,358.88,29.6,26.7,0.230,548028.0,548028.0,978,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051511,1010572.00
09/16/2016 14:45,2,1.041,ACTIVE,212.83,345.36,59.996,1474051503,"201051344000955","219011344069620",29.24,25.00,0,331.53,358.28,30.9,27.9,0.243,561986.7,561986.7,978,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051512,1010573.00
09/16/2016 14:45,2,0.641,ACTIVE,211.93,410.28,59.975,1474051503,"274151322000094","219011344069620",38.61,30.00,0,335.14,422.30,24.9,22.1,0.168,673940.0,673940.0,1004,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051513,1010574.00
09/16/2016 14:45,2,1.100,ACTIVE,214.19,348.06,59.949,1474051503,"201051344000579","219011344069620",28.90,24.80,0,334.84,360.38,32.3,29.2,0.247,566068.8,566068.8,980,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051514,1010575.00
09/16/2016 14:45,2,1.092,ACTIVE,213.06,346.56,59.996,1474051503,"201051344000890","219011344069620",28.35,25.30,0,332.73,358.88,31.4,28.4,0.239,559241.3,559241.3,980,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051515,1010576.00
09/16/2016 14:45,2,1.055,ACTIVE,213.29,347.76,59.944,1474051503,"201051344000438","219011344069620",29.30,25.00,0,334.24,360.69,31.3,28.3,0.252,560693.9,560693.9,981,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051516,1010577.00
09/16/2016 14:45,2,1.102,ACTIVE,213.29,347.16,59.928,1474051503,"201051344000417","219011344069620",28.33,25.50,0,332.73,359.78,31.6,28.6,0.247,551759.3,551759.3,980,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051517,1010578.00
09/16/2016 14:45,2,1.006,ACTIVE,211.93,342.05,59.959,1474051503,"274151322000083","219011344069620",28.05,28.00,0,332.43,352.87,28.6,25.7,0.194,811687.1,811687.1,978,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051518,1010579.00
09/16/2016 14:45,2,1.066,ACTIVE,212.38,342.35,59.944,1474051503,"274151322000076","219011344069620",28.88,27.00,0,332.73,354.37,31.2,28.2,0.208,866393.9,866393.9,984,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051519,1010580.00
09/16/2016 14:45,2,1.139,ACTIVE,214.19,347.46,59.949,1474051503,"201051344000868","219011344069620",28.15,24.00,0,333.03,360.99,32.5,29.4,0.247,550509.2,550509.2,983,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051520,1010581.00
09/16/2016 14:45,2,1.062,ACTIVE,211.93,346.56,59.975,1474051503,"274151322000095","219011344069620",28.63,27.80,0,331.83,353.77,30.8,27.8,0.208,857655.7,857655.7,983,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051521,1010582.00
09/16/2016 14:45,2,1.121,ACTIVE,214.19,347.46,59.981,1474051503,"201051344000988","219011344069620",18.63,24.00,0,333.63,356.18,21.2,18.5,0.168,532657.3,532657.3,984,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051522,1010583.00
09/16/2016 14:45,2,1.121,ACTIVE,213.29,347.46,59.896,1474051503,"201051344001025","219011344069620",28.90,24.50,0,333.03,360.69,32.9,29.8,0.256,560865.1,560865.1,980,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051523,1010584.00
09/16/2016 14:45,2,1.125,ACTIVE,214.19,348.06,59.970,1474051503,"201051344000458","219011344069620",28.69,24.80,0,334.54,361.59,32.8,29.7,0.270,557878.9,557878.9,988,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051523,1010585.00
09/16/2016 14:45,2,1.145,ACTIVE,214.87,349.26,60.002,1474051503,"201051344000853","219011344069620",28.57,24.30,0,335.14,363.39,33.2,30.1,0.261,557173.9,557173.9,991,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051524,1010586.00
09/16/2016 14:45,2,1.084,ACTIVE,213.51,347.46,59.938,1474051503,"201051344000685","219011344069620",28.84,25.00,0,333.93,360.99,31.7,28.7,0.261,559913.6,559913.6,983,0,0,0,L,1122011218,0,123.36,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051525,1010587.00
09/16/2016 14:45,2,1.092,ACTIVE,213.51,347.46,59.954,1474051503,"201051344000917","219011344069620",28.82,25.50,0,332.73,360.08,31.9,28.9,0.256,556864.5,556864.5,981,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051526,1010588.00
09/16/2016 14:45,2,1.107,ACTIVE,213.51,347.76,59.917,1474051503,"201051344001145","219011344069620",28.73,24.50,0,333.63,360.99,32.2,29.2,0.247,562067.9,562067.9,981,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051527,1010589.00
09/16/2016 14:45,2,1.119,ACTIVE,213.74,348.06,59.933,1474051503,"201051344000651","219011344069620",29.08,24.50,0,334.24,361.59,33.0,30.0,0.261,555184.2,555184.2,977,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051528,1010590.00
09/16/2016 14:45,2,1.029,ACTIVE,211.48,341.75,59.975,1474051503,"274151322000088","219011344069620",27.75,27.00,0,331.23,352.57,28.9,26.0,0.186,781198.4,781198.4,979,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051529,1010591.00
09/16/2016 14:45,2,0.721,ACTIVE,212.38,410.88,59.959,1474051503,"274151322000068","219011344069620",38.66,29.50,0,336.04,422.60,28.0,25.1,0.177,674390.2,674390.2,1003,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051530,1010592.00
09/16/2016 14:45,2,1.182,ACTIVE,213.29,347.16,59.928,1474051503,"201051344001135","219011344069620",28.65,24.80,0,332.13,360.99,34.4,31.2,0.270,551325.9,551325.9,978,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051531,1010593.00
09/16/2016 14:45,2,1.180,ACTIVE,213.96,348.36,59.949,1474051503,"201051344000594","219011344069620",28.84,24.50,0,333.33,362.49,34.5,31.3,0.270,562273.0,562273.0,982,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051532,1010594.00
09/16/2016 14:45,2,1.174,ACTIVE,213.51,346.86,60.002,1474051503,"201051344001203","219011344069620",28.59,24.50,0,333.63,362.79,34.0,30.9,0.270,559543.1,559543.1,982,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051533,1010595.00
09/16/2016 14:45,2,1.080,ACTIVE,211.93,345.96,59.959,1474051503,"274151322000054","219011344069620",27.79,28.00,0,331.23,354.07,30.4,27.4,0.203,797265.0,797265.0,976,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051534,1010596.00
09/16/2016 14:45,2,1.205,ACTIVE,214.41,348.06,59.891,1474051503,"201051344000867","219011344069620",28.71,24.80,0,333.93,361.89,35.1,31.9,0.274,549576.9,549576.9,984,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051534,1010597.00
09/16/2016 14:45,2,1.127,ACTIVE,213.51,347.76,59.970,1474051503,"201051344001093","219011344069620",29.36,24.80,0,333.33,361.59,33.5,30.4,0.256,556247.8,556247.8,983,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051535,1010598.00
09/16/2016 14:45,2,1.188,ACTIVE,214.41,348.96,59.959,1474051503,"201051344000900","219011344069620",28.73,24.00,0,334.24,363.09,34.6,31.4,0.270,566394.9,566394.9,985,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051536,1010599.00
09/16/2016 14:45,2,1.184,ACTIVE,214.64,349.26,59.986,1474051503,"201051344000648","219011344069620",29.04,23.30,0,334.54,363.69,34.9,31.7,0.278,555111.0,555111.0,981,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051537,1010600.00
09/16/2016 14:45,2,1.221,ACTIVE,214.41,348.96,59.970,1474051503,"201051344000569","219011344069620",28.71,24.80,0,334.54,363.39,35.5,32.4,0.283,566365.6,566365.6,985,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051538,1010601.00
09/16/2016 14:45,2,1.242,ACTIVE,214.64,349.56,59.944,1474051503,"201051344000983","219011344069620",28.77,24.50,0,334.54,363.69,36.2,33.0,0.292,558850.8,558850.8,990,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051539,1010602.00
09/16/2016 14:45,2,1.207,ACTIVE,214.64,348.96,60.007,1474051503,"201051344001158","219011344069620",28.86,24.00,0,334.24,363.69,35.3,32.2,0.287,550518.6,550518.6,983,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051540,1010603.00
09/16/2016 14:45,2,1.219,ACTIVE,214.87,350.77,59.907,1474051503,"201051344000576","219011344069620",28.43,23.80,0,334.24,364.29,35.1,32.0,0.283,558082.4,558082.4,988,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051541,1010604.00
09/16/2016 14:45,2,1.113,ACTIVE,211.93,343.55,59.949,1474051503,"274151322000087","219011344069620",27.65,31.00,0,331.83,353.77,31.2,28.2,0.199,769367.0,769367.0,986,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474051542,1010605.00
09/16/2016 15:00,2,1.684,ACTIVE,215.32,354.07,59.986,1474052404,"201051344000645","219011344069620",28.67,24.80,0,336.34,378.72,48.8,45.2,0.398,557571.6,557571.6,986,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052405,1010606.00
09/16/2016 15:00,2,1.555,ACTIVE,212.61,354.07,59.986,1474052404,"274151322000085","219011344069620",28.23,28.30,0,334.54,361.59,44.4,41.0,0.305,796949.8,796949.8,980,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052406,1010607.00
09/16/2016 15:00,2,1.705,ACTIVE,215.09,355.58,59.986,1474052404,"201051344000633","219011344069620",28.71,24.80,0,335.74,379.62,49.6,45.9,0.411,549146.9,549146.9,985,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052407,1010608.00
09/16/2016 15:00,2,1.674,ACTIVE,215.09,354.97,59.975,1474052404,"201051344000469","219011344069620",29.34,24.50,0,335.14,378.72,49.7,46.1,0.424,551736.8,551736.8,992,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052408,1010609.00
09/16/2016 15:00,2,1.658,ACTIVE,213.74,352.57,59.970,1474052404,"201051344000646","219011344069620",29.34,26.00,0,333.33,373.31,49.3,45.7,0.411,552274.3,552274.3,981,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052409,1010610.00
09/16/2016 15:00,2,1.604,ACTIVE,211.93,345.36,59.975,1474052404,"274151322000052","219011344069620",28.80,28.30,0,334.24,362.79,46.8,43.2,0.327,819146.3,819146.3,980,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052409,1010611.00
09/16/2016 15:00,2,1.699,ACTIVE,214.41,353.17,59.944,1474052404,"201051344000585","219011344069620",29.44,25.50,0,334.84,374.21,50.7,47.0,0.411,562211.3,562211.3,985,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052410,1010612.00
09/16/2016 15:00,2,1.623,ACTIVE,213.74,351.67,59.986,1474052404,"201051344001230","219011344069620",29.46,25.50,0,332.73,371.51,48.5,44.9,0.402,555273.7,555273.7,982,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052411,1010613.00
09/16/2016 15:00,2,1.658,ACTIVE,214.41,353.77,59.912,1474052404,"201051344000582","219011344069620",28.96,25.00,0,334.84,374.81,48.6,45.0,0.393,548038.2,548038.2,979,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052412,1010614.00
09/16/2016 15:00,2,1.697,ACTIVE,213.51,352.57,60.007,1474052404,"201051344000955","219011344069620",28.98,25.50,0,333.63,373.01,49.9,46.2,0.420,561997.2,561997.2,979,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052413,1010615.00
09/16/2016 15:00,2,1.078,ACTIVE,212.38,418.70,59.981,1474052404,"274151322000094","219011344069620",38.76,31.00,0,333.63,439.13,42.2,38.8,0.287,673948.6,673948.6,1005,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052414,1010616.00
09/16/2016 15:00,2,1.732,ACTIVE,215.09,354.97,59.991,1474052404,"201051344000579","219011344069620",29.16,25.50,0,335.44,379.32,51.2,47.5,0.415,566079.5,566079.5,981,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052415,1010617.00
09/16/2016 15:00,2,1.701,ACTIVE,213.74,352.27,59.965,1474052404,"201051344000890","219011344069620",29.06,25.80,0,333.93,373.01,50.1,46.5,0.402,559251.8,559251.8,981,0,0,0,L,1122011218,0,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052416,1010618.00
09/16/2016 15:00,2,1.689,ACTIVE,214.19,354.07,60.002,1474052404,"201051344000438","219011344069620",29.10,25.50,0,334.84,373.91,49.9,46.2,0.411,560704.3,560704.3,982,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052417,1010619.00
09/16/2016 15:00,2,1.707,ACTIVE,214.19,352.87,59.991,1474052404,"201051344000417","219011344069620",28.92,26.00,0,334.84,373.61,50.0,46.3,0.411,551769.7,551769.7,981,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052418,1010620.00
09/16/2016 15:00,2,1.598,ACTIVE,212.61,355.88,60.007,1474052404,"274151322000083","219011344069620",28.88,29.30,0,334.54,362.79,46.8,43.3,0.331,811696.8,811696.8,979,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052419,1010621.00
09/16/2016 15:00,2,1.648,ACTIVE,212.83,349.26,59.986,1474052404,"274151322000076","219011344069620",29.50,27.80,0,336.04,364.89,49.3,45.6,0.349,866404.2,866404.2,985,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052420,1010622.00
09/16/2016 15:00,2,1.768,ACTIVE,214.87,353.77,59.986,1474052404,"201051344000868","219011344069620",28.63,24.50,0,335.44,375.71,51.2,47.5,0.411,550519.9,550519.9,984,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052421,1010623.00
09/16/2016 15:00,2,1.637,ACTIVE,212.38,344.15,59.991,1474052404,"274151322000095","219011344069620",29.20,28.50,0,334.54,362.79,48.4,44.8,0.323,857665.7,857665.7,984,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052422,1010624.00
09/16/2016 15:00,2,1.754,ACTIVE,215.09,351.97,60.002,1474052404,"201051344000988","219011344069620",18.75,24.80,0,335.74,368.50,33.3,30.2,0.274,532664.0,532664.0,985,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052422,1010625.00
09/16/2016 15:00,2,1.729,ACTIVE,214.19,352.57,59.981,1474052404,"201051344001025","219011344069620",29.12,25.00,0,335.14,374.21,51.0,47.3,0.407,560875.8,560875.8,981,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052423,1010626.00
09/16/2016 15:00,2,1.713,ACTIVE,215.09,354.37,59.986,1474052404,"201051344000458","219011344069620",29.16,25.80,0,336.04,378.72,50.6,46.9,0.424,557889.4,557889.4,989,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052424,1010627.00
09/16/2016 15:00,2,1.734,ACTIVE,215.77,356.18,59.986,1474052404,"201051344000853","219011344069620",29.04,25.30,0,336.94,379.32,51.0,47.3,0.415,557184.5,557184.5,992,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052425,1010628.00
09/16/2016 15:00,2,1.668,ACTIVE,214.19,353.77,59.981,1474052404,"201051344000685","219011344069620",29.22,25.50,0,334.24,373.91,49.5,45.8,0.420,559923.9,559923.9,984,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052426,1010629.00
09/16/2016 15:00,2,1.672,ACTIVE,214.19,353.17,60.007,1474052404,"201051344000917","219011344069620",29.18,25.80,0,333.63,373.31,49.5,45.9,0.407,556874.7,556874.7,982,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052427,1010630.00
09/16/2016 15:00,2,1.684,ACTIVE,214.19,352.87,59.965,1474052404,"201051344001145","219011344069620",29.20,25.00,0,335.14,373.31,49.9,46.2,0.407,562078.3,562078.3,982,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052428,1010631.00
09/16/2016 15:00,2,1.729,ACTIVE,214.41,354.37,60.034,1474052404,"201051344000651","219011344069620",28.96,24.80,0,335.74,374.81,50.7,47.0,0.411,555194.7,555194.7,978,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052429,1010632.00
09/16/2016 15:00,2,1.596,ACTIVE,212.16,354.97,59.981,1474052404,"274151322000088","219011344069620",28.27,28.00,0,334.24,362.19,45.7,42.2,0.309,781207.7,781207.7,980,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052430,1010633.00
09/16/2016 15:00,2,1.090,ACTIVE,213.06,425.31,59.996,1474052404,"274151322000068","219011344069620",39.40,30.50,0,334.54,440.94,44.4,40.9,0.301,674399.1,674399.1,1004,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052431,1010634.00
09/16/2016 15:00,2,1.766,ACTIVE,213.96,352.57,59.970,1474052404,"201051344001135","219011344069620",28.80,25.00,0,334.54,373.31,51.5,47.8,0.415,551336.6,551336.6,979,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052432,1010635.00
09/16/2016 15:00,2,1.771,ACTIVE,214.64,354.07,60.034,1474052404,"201051344000594","219011344069620",28.84,25.50,0,334.24,375.11,51.8,48.1,0.420,562283.7,562283.7,983,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052433,1010636.00
09/16/2016 15:00,2,1.742,ACTIVE,214.19,352.87,60.028,1474052404,"201051344001203","219011344069620",29.10,25.30,0,335.14,374.81,51.3,47.6,0.420,559553.7,559553.7,983,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052434,1010637.00
09/16/2016 15:00,2,1.633,ACTIVE,212.38,345.06,60.034,1474052404,"274151322000054","219011344069620",28.31,28.80,0,333.63,363.69,46.8,43.2,0.318,797274.4,797274.4,977,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052434,1010638.00
09/16/2016 15:00,2,1.770,ACTIVE,215.32,353.77,59.991,1474052404,"201051344000867","219011344069620",29.02,25.50,0,335.14,376.31,52.0,48.3,0.415,549587.7,549587.7,985,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052436,1010639.00
09/16/2016 15:00,2,1.686,ACTIVE,214.41,353.47,59.981,1474052404,"201051344001093","219011344069620",29.52,25.30,0,334.84,373.31,50.4,46.8,0.411,556258.1,556258.1,984,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052437,1010640.00
09/16/2016 15:00,2,1.734,ACTIVE,214.87,355.28,59.991,1474052404,"201051344000900","219011344069620",29.28,24.50,0,335.74,378.42,51.5,47.8,0.420,566405.5,566405.5,986,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052438,1010641.00
09/16/2016 15:00,2,1.730,ACTIVE,215.09,354.97,59.996,1474052404,"201051344000648","219011344069620",29.20,24.00,0,336.34,379.02,51.1,47.4,0.415,555121.6,555121.6,982,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052439,1010642.00
09/16/2016 15:00,2,1.773,ACTIVE,215.09,355.28,59.991,1474052404,"201051344000569","219011344069620",29.02,25.50,0,336.04,378.12,52.2,48.4,0.424,566376.4,566376.4,986,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052440,1010643.00
09/16/2016 15:00,2,1.771,ACTIVE,215.32,354.67,60.002,1474052404,"201051344000983","219011344069620",29.22,25.30,0,336.04,377.52,52.5,48.7,0.438,558861.6,558861.6,991,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052441,1010644.00
09/16/2016 15:00,2,1.777,ACTIVE,215.32,354.97,59.996,1474052404,"201051344001158","219011344069620",28.77,25.00,0,335.74,379.62,51.8,48.1,0.438,550529.2,550529.2,984,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052441,1010645.00
09/16/2016 15:00,2,1.734,ACTIVE,215.54,355.88,59.981,1474052404,"201051344000576","219011344069620",29.16,24.50,0,335.44,379.92,51.3,47.6,0.420,558092.9,558092.9,989,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052442,1010646.00
09/16/2016 15:00,2,1.621,ACTIVE,212.83,349.56,59.986,1474052404,"274151322000087","219011344069620",28.49,32.40,0,334.54,362.19,46.8,43.2,0.292,769376.4,769376.4,987,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474052443,1010647.00
09/16/2016 15:15,2,1.293,ACTIVE,215.77,352.27,59.949,1474053303,"201051344000645","219011344069620",28.51,25.00,0,337.24,383.23,37.3,34.1,0.301,557581.7,557581.7,987,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053305,1010648.00
09/16/2016 15:15,2,1.197,ACTIVE,212.61,347.46,59.959,1474053303,"274151322000085","219011344069620",27.91,28.00,0,335.14,366.10,33.9,30.8,0.230,796958.9,796958.9,981,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053305,1010649.00
09/16/2016 15:15,2,1.277,ACTIVE,215.32,353.17,59.954,1474053303,"201051344000633","219011344069620",29.20,24.80,0,335.44,383.23,37.9,34.6,0.301,549157.1,549157.1,986,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053306,1010650.00
09/16/2016 15:15,2,1.289,ACTIVE,215.32,351.37,59.981,1474053303,"201051344000469","219011344069620",28.98,24.50,0,336.94,383.83,37.9,34.7,0.309,551747.0,551747.0,993,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053307,1010651.00
09/16/2016 15:15,2,1.281,ACTIVE,213.74,349.86,60.007,1474053303,"201051344000646","219011344069620",28.92,26.00,0,333.63,378.42,37.6,34.3,0.301,552284.4,552284.4,982,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053308,1010652.00
09/16/2016 15:15,2,1.236,ACTIVE,212.16,348.66,59.975,1474053303,"274151322000052","219011344069620",28.21,28.50,0,334.24,366.70,35.4,32.2,0.230,819155.8,819155.8,981,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053309,1010653.00
09/16/2016 15:15,2,1.322,ACTIVE,214.41,350.17,59.959,1474053303,"201051344000585","219011344069620",28.84,25.50,0,336.04,380.82,38.6,35.4,0.301,562221.7,562221.7,986,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053310,1010654.00
09/16/2016 15:15,2,1.264,ACTIVE,214.19,348.96,60.002,1474053303,"201051344001230","219011344069620",28.61,25.80,0,333.33,376.01,36.6,33.4,0.301,555283.6,555283.6,983,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053311,1010655.00
09/16/2016 15:15,2,1.240,ACTIVE,214.64,350.77,59.981,1474053303,"201051344000582","219011344069620",29.00,24.80,0,335.74,380.52,36.4,33.2,0.296,548048.1,548048.1,980,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053312,1010656.00
09/16/2016 15:15,2,1.275,ACTIVE,213.74,349.26,59.965,1474053303,"201051344000955","219011344069620",29.10,25.50,0,333.63,376.92,37.6,34.4,0.301,562007.4,562007.4,980,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053313,1010657.00
09/16/2016 15:15,2,0.762,ACTIVE,212.38,420.20,59.965,1474053303,"274151322000094","219011344069620",39.50,31.00,0,333.63,447.55,30.6,27.6,0.208,673957.0,673957.0,1006,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053314,1010658.00
09/16/2016 15:15,2,1.291,ACTIVE,215.32,351.07,59.986,1474053303,"201051344000579","219011344069620",29.36,25.50,0,337.84,383.83,38.4,35.2,0.309,566089.9,566089.9,982,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053315,1010659.00
09/16/2016 15:15,2,1.297,ACTIVE,213.96,348.96,59.938,1474053303,"201051344000890","219011344069620",28.57,26.30,0,335.44,377.52,37.5,34.3,0.292,559262.0,559262.0,982,0,0,0,L,1122011218,0,123.36,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053316,1010660.00
09/16/2016 15:15,2,1.260,ACTIVE,214.19,350.47,59.959,1474053303,"201051344000438","219011344069620",29.10,25.50,0,335.44,379.02,37.1,33.9,0.296,560714.4,560714.4,983,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053316,1010661.00
09/16/2016 15:15,2,1.299,ACTIVE,213.96,349.56,59.912,1474053303,"201051344000417","219011344069620",28.29,26.30,0,335.14,377.82,37.3,34.1,0.305,551779.9,551779.9,982,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053317,1010662.00
09/16/2016 15:15,2,1.193,ACTIVE,212.61,348.06,59.991,1474053303,"274151322000083","219011344069620",28.39,29.50,0,334.54,366.10,34.3,31.2,0.225,811706.1,811706.1,980,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053318,1010663.00
09/16/2016 15:15,2,1.230,ACTIVE,212.83,348.06,59.970,1474053303,"274151322000076","219011344069620",28.84,28.30,0,335.74,368.20,36.0,32.8,0.256,866414.1,866414.1,986,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053319,1010664.00
09/16/2016 15:15,2,1.293,ACTIVE,214.64,349.86,59.981,1474053303,"201051344000868","219011344069620",28.84,24.50,0,336.64,381.73,37.8,34.5,0.283,550530.2,550530.2,985,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053320,1010665.00
09/16/2016 15:15,2,1.195,ACTIVE,211.70,345.96,59.965,1474053303,"274151322000095","219011344069620",28.96,28.80,0,334.54,367.00,35.1,31.9,0.225,857675.4,857675.4,985,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053321,1010666.00
09/16/2016 15:15,2,1.266,ACTIVE,215.09,348.66,59.959,1474053303,"201051344000988","219011344069620",18.94,24.80,0,336.94,371.21,24.3,21.6,0.190,532670.5,532670.5,986,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053322,1010667.00
09/16/2016 15:15,2,1.281,ACTIVE,214.19,349.26,59.986,1474053303,"201051344001025","219011344069620",28.75,25.00,0,335.74,379.02,37.3,34.1,0.283,560886.0,560886.0,982,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053323,1010668.00
09/16/2016 15:15,2,1.242,ACTIVE,215.09,350.77,59.981,1474053303,"201051344000458","219011344069620",29.12,25.80,0,338.44,382.93,36.7,33.5,0.309,557899.5,557899.5,990,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053324,1010669.00
09/16/2016 15:15,2,1.273,ACTIVE,215.54,351.07,60.028,1474053303,"201051344000853","219011344069620",28.71,25.30,0,336.94,382.63,37.1,33.9,0.301,557194.6,557194.6,993,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053324,1010670.00
09/16/2016 15:15,2,1.225,ACTIVE,214.19,349.86,59.959,1474053303,"201051344000685","219011344069620",28.75,25.50,0,335.44,377.52,35.7,32.5,0.301,559933.6,559933.6,985,0,0,0,L,1122011218,0,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053325,1010671.00
09/16/2016 15:15,2,1.232,ACTIVE,213.96,349.56,60.007,1474053303,"201051344000917","219011344069620",28.59,25.80,0,334.84,379.02,35.7,32.6,0.292,556884.5,556884.5,983,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053326,1010672.00
09/16/2016 15:15,2,1.219,ACTIVE,214.19,349.26,59.996,1474053303,"201051344001145","219011344069620",29.18,25.30,0,335.44,377.52,36.0,32.8,0.283,562088.1,562088.1,983,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053327,1010673.00
09/16/2016 15:15,2,1.246,ACTIVE,214.41,350.17,59.938,1474053303,"201051344000651","219011344069620",28.86,24.50,0,336.64,381.73,36.5,33.3,0.292,555204.7,555204.7,979,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053328,1010674.00
09/16/2016 15:15,2,1.152,ACTIVE,211.93,348.06,59.970,1474053303,"274151322000088","219011344069620",27.77,27.80,0,334.24,365.49,32.5,29.4,0.203,781216.6,781216.6,981,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053329,1010675.00
09/16/2016 15:15,2,0.793,ACTIVE,212.61,415.69,59.933,1474053303,"274151322000068","219011344069620",39.06,30.80,0,334.24,448.15,31.8,28.8,0.212,674407.6,674407.6,1005,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053330,1010676.00
09/16/2016 15:15,2,1.283,ACTIVE,213.96,348.96,60.002,1474053303,"201051344001135","219011344069620",28.63,25.00,0,336.04,377.82,37.2,34.0,0.292,551346.8,551346.8,980,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053331,1010677.00
09/16/2016 15:15,2,1.252,ACTIVE,214.64,349.86,59.965,1474053303,"201051344000594","219011344069620",29.14,25.50,0,335.74,379.32,37.0,33.8,0.292,562293.9,562293.9,984,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053332,1010678.00
09/16/2016 15:15,2,1.242,ACTIVE,214.19,348.66,59.996,1474053303,"201051344001203","219011344069620",29.12,25.30,0,336.04,380.52,36.7,33.5,0.292,559563.7,559563.7,984,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053333,1010679.00
09/16/2016 15:15,2,1.156,ACTIVE,212.16,345.36,59.975,1474053303,"274151322000054","219011344069620",28.13,29.00,0,334.54,366.40,33.0,29.9,0.225,797283.5,797283.5,978,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053334,1010680.00
09/16/2016 15:15,2,1.273,ACTIVE,215.09,349.56,59.917,1474053303,"201051344000867","219011344069620",28.80,25.50,0,336.04,381.73,37.2,33.9,0.292,549597.9,549597.9,986,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053335,1010681.00
09/16/2016 15:15,2,1.236,ACTIVE,214.19,350.17,59.938,1474053303,"201051344001093","219011344069620",28.71,25.30,0,336.04,380.22,36.0,32.8,0.278,556268.0,556268.0,985,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053335,1010682.00
09/16/2016 15:15,2,1.221,ACTIVE,215.09,350.47,59.965,1474053303,"201051344000900","219011344069620",29.18,24.80,0,337.24,383.23,36.0,32.9,0.292,566415.5,566415.5,987,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053336,1010683.00
09/16/2016 15:15,2,1.244,ACTIVE,215.32,350.17,59.975,1474053303,"201051344000648","219011344069620",28.67,24.00,0,337.54,383.23,36.2,33.0,0.287,555131.6,555131.6,983,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053337,1010684.00
09/16/2016 15:15,2,1.256,ACTIVE,215.32,350.77,59.959,1474053303,"201051344000569","219011344069620",28.82,25.80,0,336.94,382.93,36.7,33.5,0.296,566386.5,566386.5,987,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053338,1010685.00
09/16/2016 15:15,2,1.252,ACTIVE,215.32,350.47,59.981,1474053303,"201051344000983","219011344069620",29.12,25.30,0,337.24,383.53,37.0,33.8,0.296,558871.8,558871.8,992,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053339,1010686.00
09/16/2016 15:15,2,1.248,ACTIVE,215.09,350.17,59.975,1474053303,"201051344001158","219011344069620",28.61,25.00,0,337.24,384.43,36.2,33.0,0.296,550539.3,550539.3,985,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053340,1010687.00
