ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 15:15,2,1.227,ACTIVE,215.77,352.27,59.933,1474053303,"201051344000576","219011344069620",28.71,24.50,0,337.54,383.53,35.7,32.5,0.287,558102.8,558102.8,990,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053341,1010688.00
09/16/2016 15:15,2,1.152,ACTIVE,212.61,343.25,59.975,1474053303,"274151322000087","219011344069620",27.81,32.80,0,334.84,364.59,32.4,29.4,0.208,769385.4,769385.4,988,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474053342,1010689.00
09/16/2016 15:30,2,0.428,ACTIVE,214.64,342.65,59.981,1474054203,"201051344000645","219011344069620",28.07,24.50,0,337.24,370.30,12.2,9.8,0.071,557586.4,557586.4,988,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054204,1010690.00
09/16/2016 15:30,2,0.379,ACTIVE,213.06,339.34,59.996,1474054203,"274151322000085","219011344069620",26.44,27.80,0,333.03,356.18,10.2,7.9,0.049,796963.0,796963.0,982,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054205,1010691.00
09/16/2016 15:30,2,0.455,ACTIVE,214.64,343.55,59.996,1474054203,"201051344000633","219011344069620",27.99,24.30,0,336.64,371.51,12.9,10.5,0.071,549162.0,549162.0,987,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054206,1010692.00
09/16/2016 15:30,2,0.461,ACTIVE,214.19,342.35,59.981,1474054203,"201051344000469","219011344069620",27.41,24.00,0,335.74,368.50,12.8,10.5,0.080,551751.8,551751.8,994,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054207,1010693.00
09/16/2016 15:30,2,0.463,ACTIVE,212.83,340.25,59.986,1474054203,"201051344000646","219011344069620",27.49,25.50,0,332.43,366.10,12.9,10.5,0.071,552289.2,552289.2,983,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054208,1010694.00
09/16/2016 15:30,2,0.406,ACTIVE,212.16,339.04,59.996,1474054203,"274151322000052","219011344069620",26.96,28.00,0,332.13,357.08,11.1,8.8,0.057,819160.2,819160.2,982,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054209,1010695.00
09/16/2016 15:30,2,0.479,ACTIVE,213.29,340.55,59.991,1474054203,"201051344000585","219011344069620",27.85,25.30,0,334.84,367.00,13.5,11.1,0.071,562226.8,562226.8,987,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054210,1010696.00
09/16/2016 15:30,2,0.441,ACTIVE,213.06,339.65,59.986,1474054203,"201051344001230","219011344069620",27.12,25.30,0,334.24,365.19,12.2,9.8,0.071,555288.3,555288.3,984,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054211,1010697.00
09/16/2016 15:30,2,0.426,ACTIVE,213.51,340.85,59.959,1474054203,"201051344000582","219011344069620",27.93,24.30,0,335.74,366.40,12.1,9.8,0.062,548052.7,548052.7,981,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054211,1010698.00
09/16/2016 15:30,2,0.469,ACTIVE,212.83,340.25,59.959,1474054203,"201051344000955","219011344069620",27.67,25.30,0,333.93,366.10,13.1,10.8,0.071,562012.2,562012.2,981,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054212,1010699.00
09/16/2016 15:30,2,0.234,ACTIVE,212.83,390.44,59.965,1474054203,"274151322000094","219011344069620",36.78,30.30,0,334.24,429.82,8.7,6.5,0.044,673960.6,673960.6,1007,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054213,1010700.00
09/16/2016 15:30,2,0.480,ACTIVE,213.96,341.45,59.970,1474054203,"201051344000579","219011344069620",27.95,25.30,0,336.64,368.80,13.6,11.2,0.075,566095.0,566095.0,983,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054214,1010701.00
09/16/2016 15:30,2,0.447,ACTIVE,213.06,339.65,60.002,1474054203,"201051344000890","219011344069620",28.07,26.00,0,334.84,367.30,12.8,10.4,0.071,559266.8,559266.8,983,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054215,1010702.00
09/16/2016 15:30,2,0.438,ACTIVE,213.51,341.15,59.970,1474054203,"201051344000438","219011344069620",27.87,25.30,0,335.44,367.60,12.4,10.0,0.075,560719.1,560719.1,984,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054217,1010703.00
09/16/2016 15:30,2,0.471,ACTIVE,213.29,340.85,59.965,1474054203,"201051344000417","219011344069620",27.17,25.80,0,335.44,366.40,13.0,10.6,0.071,551784.7,551784.7,983,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054218,1010704.00
09/16/2016 15:30,2,0.373,ACTIVE,212.61,340.25,59.986,1474054203,"274151322000083","219011344069620",26.76,29.00,0,333.03,356.18,10.1,7.8,0.062,811710.3,811710.3,981,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054219,1010705.00
09/16/2016 15:30,2,0.381,ACTIVE,213.29,339.95,59.970,1474054203,"274151322000076","219011344069620",27.57,27.80,0,333.93,357.38,10.7,8.4,0.057,866418.5,866418.5,987,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054219,1010706.00
09/16/2016 15:30,2,0.455,ACTIVE,213.96,341.75,59.986,1474054203,"201051344000868","219011344069620",27.33,24.30,0,336.04,367.60,12.7,10.3,0.075,550535.0,550535.0,986,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054220,1010707.00
09/16/2016 15:30,2,0.363,ACTIVE,212.38,339.65,59.991,1474054203,"274151322000095","219011344069620",27.29,28.30,0,332.43,356.78,10.1,7.8,0.057,857679.6,857679.6,986,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054221,1010708.00
09/16/2016 15:30,2,0.408,ACTIVE,214.19,342.35,59.975,1474054203,"201051344000988","219011344069620",18.15,24.50,0,336.34,361.89,7.5,5.3,0.049,532673.4,532673.4,987,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054222,1010709.00
09/16/2016 15:30,2,0.445,ACTIVE,213.06,338.74,59.981,1474054203,"201051344001025","219011344069620",27.14,24.50,0,335.14,366.40,12.3,9.9,0.071,560890.7,560890.7,983,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054223,1010710.00
09/16/2016 15:30,2,0.447,ACTIVE,213.96,341.75,59.986,1474054203,"201051344000458","219011344069620",26.66,25.30,0,336.94,367.00,12.1,9.8,0.071,557904.2,557904.2,991,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054224,1010711.00
09/16/2016 15:30,2,0.424,ACTIVE,214.64,343.25,59.954,1474054203,"201051344000853","219011344069620",27.89,24.80,0,338.44,370.30,12.0,9.7,0.071,557199.3,557199.3,994,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054225,1010712.00
09/16/2016 15:30,2,0.410,ACTIVE,213.51,340.85,59.991,1474054203,"201051344000685","219011344069620",27.06,25.30,0,334.84,367.00,11.3,8.9,0.071,559938.1,559938.1,986,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054226,1010713.00
09/16/2016 15:30,2,0.422,ACTIVE,213.29,340.25,60.007,1474054203,"201051344000917","219011344069620",27.23,25.30,0,334.84,365.80,11.7,9.3,0.066,556889.0,556889.0,984,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054227,1010714.00
09/16/2016 15:30,2,0.424,ACTIVE,213.51,340.25,59.986,1474054203,"201051344001145","219011344069620",27.47,24.80,0,336.04,365.80,11.8,9.5,0.066,562092.7,562092.7,984,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054228,1010715.00
09/16/2016 15:30,2,0.426,ACTIVE,213.29,340.55,59.986,1474054203,"201051344000651","219011344069620",27.45,24.00,0,335.14,365.80,11.9,9.6,0.071,555209.3,555209.3,980,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054229,1010716.00
09/16/2016 15:30,2,0.342,ACTIVE,212.16,339.04,59.965,1474054203,"274151322000088","219011344069620",26.22,27.50,0,332.43,355.58,9.1,6.8,0.049,781220.4,781220.4,982,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054230,1010717.00
09/16/2016 15:30,2,0.244,ACTIVE,213.06,394.35,59.981,1474054203,"274151322000068","219011344069620",37.07,30.30,0,333.93,430.12,9.2,7.0,0.044,674411.3,674411.3,1006,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054231,1010718.00
09/16/2016 15:30,2,0.455,ACTIVE,212.83,339.04,59.954,1474054203,"201051344001135","219011344069620",27.47,24.50,0,334.54,365.80,12.7,10.3,0.066,551351.6,551351.6,981,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054231,1010719.00
09/16/2016 15:30,2,0.439,ACTIVE,213.74,342.05,59.981,1474054203,"201051344000594","219011344069620",27.23,25.30,0,335.14,367.00,12.2,9.9,0.075,562298.6,562298.6,985,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054232,1010720.00
09/16/2016 15:30,2,0.430,ACTIVE,213.29,339.65,59.991,1474054203,"201051344001203","219011344069620",27.79,24.50,0,336.04,367.00,12.2,9.8,0.075,559568.4,559568.4,985,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054233,1010721.00
09/16/2016 15:30,2,0.354,ACTIVE,212.38,340.25,59.970,1474054203,"274151322000054","219011344069620",26.56,28.30,0,332.73,355.88,9.6,7.3,0.049,797287.5,797287.5,979,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054234,1010722.00
09/16/2016 15:30,2,0.438,ACTIVE,214.19,341.45,59.970,1474054203,"201051344000867","219011344069620",27.71,25.00,0,335.74,366.40,12.3,9.9,0.066,549602.6,549602.6,987,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054235,1010723.00
09/16/2016 15:30,2,0.422,ACTIVE,213.29,339.95,59.959,1474054203,"201051344001093","219011344069620",27.91,24.50,0,334.84,366.70,12.0,9.6,0.066,556272.6,556272.6,986,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054236,1010724.00
09/16/2016 15:30,2,0.408,ACTIVE,213.96,342.35,59.970,1474054203,"201051344000900","219011344069620",26.76,24.30,0,336.94,367.60,11.1,8.8,0.062,566419.9,566419.9,988,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054237,1010725.00
09/16/2016 15:30,2,0.441,ACTIVE,214.19,341.45,59.991,1474054203,"201051344000648","219011344069620",26.68,23.50,0,337.24,368.20,11.9,9.6,0.071,555136.1,555136.1,984,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054238,1010726.00
09/16/2016 15:30,2,0.438,ACTIVE,214.19,341.45,59.986,1474054203,"201051344000569","219011344069620",27.33,25.30,0,336.34,366.70,12.2,9.8,0.071,566391.2,566391.2,988,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054239,1010727.00
09/16/2016 15:30,2,0.445,ACTIVE,213.96,341.45,59.991,1474054203,"201051344000983","219011344069620",27.71,25.00,0,336.04,367.30,12.5,10.1,0.075,558876.6,558876.6,993,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054240,1010728.00
09/16/2016 15:30,2,0.426,ACTIVE,213.96,341.15,59.981,1474054203,"201051344001158","219011344069620",26.76,24.50,0,336.34,367.30,11.6,9.2,0.071,550543.8,550543.8,986,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054241,1010729.00
09/16/2016 15:30,2,0.441,ACTIVE,214.41,342.35,59.991,1474054203,"201051344000576","219011344069620",22.26,24.00,0,337.24,368.20,9.9,7.7,0.057,558107.3,558107.3,991,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054242,1010730.00
09/16/2016 15:30,2,0.350,ACTIVE,212.83,340.25,59.981,1474054203,"274151322000087","219011344069620",26.38,31.80,0,332.43,354.37,9.3,7.1,0.044,769389.3,769389.3,989,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474054242,1010731.00
09/16/2016 15:45,2,0.826,ACTIVE,214.19,346.26,59.965,1474055103,"201051344000645","219011344069620",28.41,24.30,0,335.44,355.88,23.8,21.1,0.181,557589.8,557589.8,989,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055104,1010732.00
09/16/2016 15:45,2,0.773,ACTIVE,212.16,341.45,59.959,1474055103,"274151322000085","219011344069620",27.67,27.30,0,332.43,349.86,21.7,19.0,0.137,796966.0,796966.0,983,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055105,1010733.00
09/16/2016 15:45,2,0.826,ACTIVE,214.19,347.76,59.996,1474055103,"201051344000633","219011344069620",29.00,24.00,0,335.44,357.08,24.3,21.5,0.190,549165.5,549165.5,988,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055106,1010734.00
09/16/2016 15:45,2,0.854,ACTIVE,213.96,345.36,59.970,1474055103,"201051344000469","219011344069620",28.01,23.50,0,333.63,356.18,24.2,21.5,0.190,551755.4,551755.4,995,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055106,1010735.00
09/16/2016 15:45,2,0.850,ACTIVE,212.61,344.15,59.981,1474055103,"201051344000646","219011344069620",28.19,25.30,0,332.43,354.07,24.3,21.5,0.190,552292.8,552292.8,984,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055107,1010736.00
09/16/2016 15:45,2,0.816,ACTIVE,211.70,341.45,60.018,1474055103,"274151322000052","219011344069620",27.75,27.80,0,330.93,350.77,22.9,20.2,0.155,819163.4,819163.4,983,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055108,1010737.00
09/16/2016 15:45,2,0.865,ACTIVE,213.29,345.06,60.007,1474055103,"201051344000585","219011344069620",28.82,24.80,0,333.03,354.37,25.3,22.5,0.190,562230.5,562230.5,988,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055109,1010738.00
09/16/2016 15:45,2,0.814,ACTIVE,212.83,342.95,59.965,1474055103,"201051344001230","219011344069620",28.43,25.00,0,332.13,353.17,23.5,20.7,0.172,555291.7,555291.7,985,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055110,1010739.00
09/16/2016 15:45,2,0.824,ACTIVE,213.51,344.45,59.944,1474055103,"201051344000582","219011344069620",28.29,24.00,0,333.33,354.37,23.6,20.9,0.177,548056.1,548056.1,982,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055111,1010740.00
09/16/2016 15:45,2,0.850,ACTIVE,212.61,343.55,59.965,1474055103,"201051344000955","219011344069620",28.71,24.80,0,331.53,352.87,24.8,22.0,0.186,562015.8,562015.8,982,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055112,1010741.00
09/16/2016 15:45,2,0.521,ACTIVE,212.16,397.96,60.002,1474055103,"274151322000094","219011344069620",37.45,30.00,0,335.14,433.42,19.8,17.2,0.128,673963.2,673963.2,1008,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055113,1010742.00
09/16/2016 15:45,2,0.857,ACTIVE,213.74,345.36,60.002,1474055103,"201051344000579","219011344069620",29.12,25.00,0,335.44,356.18,25.3,22.5,0.186,566098.8,566098.8,984,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055114,1010743.00
09/16/2016 15:45,2,0.854,ACTIVE,212.83,343.55,59.970,1474055103,"201051344000890","219011344069620",28.61,25.50,0,333.03,353.77,24.8,22.0,0.177,559270.5,559270.5,984,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055115,1010744.00
09/16/2016 15:45,2,0.820,ACTIVE,213.06,344.45,60.012,1474055103,"201051344000438","219011344069620",29.14,24.80,0,333.93,354.67,24.3,21.5,0.186,560722.6,560722.6,985,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055115,1010745.00
09/16/2016 15:45,2,0.848,ACTIVE,213.06,344.45,59.938,1474055103,"201051344000417","219011344069620",28.73,25.50,0,332.73,354.07,24.7,21.9,0.186,551788.3,551788.3,984,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055116,1010746.00
09/16/2016 15:45,2,0.795,ACTIVE,212.16,342.95,59.975,1474055103,"274151322000083","219011344069620",27.75,28.50,0,331.53,350.47,22.3,19.6,0.155,811713.3,811713.3,982,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055117,1010747.00
09/16/2016 15:45,2,0.820,ACTIVE,212.38,343.55,59.954,1474055103,"274151322000076","219011344069620",28.41,27.30,0,333.03,351.07,23.6,20.8,0.155,866421.7,866421.7,988,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055118,1010748.00
09/16/2016 15:45,2,0.871,ACTIVE,213.51,345.36,60.002,1474055103,"201051344000868","219011344069620",28.31,23.80,0,333.93,355.28,25.0,22.2,0.186,550538.7,550538.7,987,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055119,1010749.00
09/16/2016 15:45,2,0.795,ACTIVE,211.93,340.85,60.002,1474055103,"274151322000095","219011344069620",28.41,28.00,0,331.83,350.17,22.9,20.2,0.150,857682.7,857682.7,987,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055120,1010750.00
09/16/2016 15:45,2,0.834,ACTIVE,213.74,344.45,59.981,1474055103,"201051344000988","219011344069620",18.69,24.30,0,333.93,352.57,15.8,13.3,0.128,532675.5,532675.5,988,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055121,1010751.00
09/16/2016 15:45,2,0.854,ACTIVE,213.06,343.25,59.959,1474055103,"201051344001025","219011344069620",28.55,24.30,0,332.73,354.37,24.7,21.9,0.181,560894.3,560894.3,984,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055122,1010752.00
09/16/2016 15:45,2,0.842,ACTIVE,213.74,345.36,59.944,1474055103,"201051344000458","219011344069620",28.67,25.00,0,335.44,355.88,24.4,21.7,0.190,557907.8,557907.8,992,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055123,1010753.00
09/16/2016 15:45,2,0.846,ACTIVE,214.41,347.16,59.981,1474055103,"201051344000853","219011344069620",28.51,24.50,0,336.04,357.08,24.5,21.7,0.186,557202.8,557202.8,995,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055124,1010754.00
09/16/2016 15:45,2,0.818,ACTIVE,213.51,345.36,59.986,1474055103,"201051344000685","219011344069620",28.19,24.80,0,333.03,354.97,23.4,20.7,0.190,559941.4,559941.4,987,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055125,1010755.00
09/16/2016 15:45,2,0.803,ACTIVE,213.06,344.45,60.007,1474055103,"201051344000917","219011344069620",28.96,25.00,0,333.63,354.07,23.6,20.8,0.168,556892.4,556892.4,985,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055125,1010756.00
09/16/2016 15:45,2,0.816,ACTIVE,213.29,344.45,60.012,1474055103,"201051344001145","219011344069620",28.80,24.30,0,333.93,354.67,23.9,21.1,0.177,562096.1,562096.1,985,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055126,1010757.00
09/16/2016 15:45,2,0.838,ACTIVE,213.29,345.06,59.944,1474055103,"201051344000651","219011344069620",28.53,23.80,0,333.63,354.97,24.3,21.5,0.172,555212.8,555212.8,981,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055127,1010758.00
09/16/2016 15:45,2,0.760,ACTIVE,211.70,343.25,59.970,1474055103,"274151322000088","219011344069620",27.77,27.30,0,331.23,349.56,21.4,18.7,0.133,781223.3,781223.3,983,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055128,1010759.00
09/16/2016 15:45,2,0.549,ACTIVE,212.61,400.66,59.975,1474055103,"274151322000068","219011344069620",37.59,30.00,0,336.64,421.10,20.9,18.2,0.128,674414.2,674414.2,1007,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055129,1010760.00
09/16/2016 15:45,2,0.873,ACTIVE,212.83,343.25,59.970,1474055103,"201051344001135","219011344069620",28.49,24.30,0,333.33,354.07,25.2,22.4,0.186,551355.3,551355.3,982,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055130,1010761.00
09/16/2016 15:45,2,0.852,ACTIVE,213.51,345.06,59.975,1474055103,"201051344000594","219011344069620",28.71,24.80,0,333.93,356.48,24.8,22.0,0.181,562302.3,562302.3,986,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055131,1010762.00
09/16/2016 15:45,2,0.842,ACTIVE,213.29,343.85,59.949,1474055103,"201051344001203","219011344069620",28.69,24.50,0,333.93,355.28,24.5,21.7,0.186,559572.0,559572.0,986,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055132,1010763.00
09/16/2016 15:45,2,0.785,ACTIVE,211.93,339.04,59.996,1474055103,"274151322000054","219011344069620",27.83,28.30,0,332.43,350.17,22.1,19.4,0.133,797290.5,797290.5,980,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055133,1010764.00
09/16/2016 15:45,2,0.859,ACTIVE,213.96,345.36,59.996,1474055103,"201051344000867","219011344069620",28.69,24.80,0,334.24,355.28,25.0,22.2,0.186,549606.3,549606.3,988,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055134,1010765.00
09/16/2016 15:45,2,0.838,ACTIVE,213.29,344.76,59.981,1474055103,"201051344001093","219011344069620",28.19,24.30,0,333.63,354.37,24.0,21.2,0.177,556276.2,556276.2,987,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055135,1010766.00
09/16/2016 15:45,2,0.820,ACTIVE,213.74,346.26,59.949,1474055103,"201051344000900","219011344069620",28.77,23.80,0,334.54,355.88,24.0,21.2,0.181,566423.4,566423.4,989,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055136,1010767.00
09/16/2016 15:45,2,0.836,ACTIVE,214.19,345.66,59.991,1474055103,"201051344000648","219011344069620",28.86,23.30,0,335.14,356.78,24.4,21.7,0.186,555139.8,555139.8,985,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055137,1010768.00
09/16/2016 15:45,2,0.867,ACTIVE,213.96,345.36,59.981,1474055103,"201051344000569","219011344069620",28.25,25.00,0,335.44,355.88,24.9,22.1,0.190,566394.9,566394.9,989,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055138,1010769.00
09/16/2016 15:45,2,0.867,ACTIVE,213.74,345.06,59.975,1474055103,"201051344000983","219011344069620",28.75,24.80,0,334.24,356.18,25.2,22.4,0.190,558880.4,558880.4,994,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055139,1010770.00
09/16/2016 15:45,2,0.840,ACTIVE,213.96,345.06,60.028,1474055103,"201051344001158","219011344069620",28.55,24.30,0,334.24,356.18,24.3,21.5,0.186,550547.4,550547.4,987,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055140,1010771.00
09/16/2016 15:45,2,0.832,ACTIVE,214.41,347.16,59.996,1474055103,"201051344000576","219011344069620",28.51,23.80,0,335.14,357.08,24.1,21.3,0.186,558110.8,558110.8,992,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055141,1010772.00
09/16/2016 15:45,2,0.783,ACTIVE,212.16,344.15,59.954,1474055103,"274151322000087","219011344069620",27.55,31.00,0,331.83,349.86,21.9,19.2,0.141,769392.3,769392.3,990,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474055142,1010773.00
09/16/2016 16:00,2,1.238,ACTIVE,214.87,349.86,59.996,1474056004,"201051344000645","219011344069620",28.37,24.50,0,335.44,373.01,35.6,32.4,0.283,557596.5,557596.5,990,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056005,1010774.00
09/16/2016 16:00,2,1.150,ACTIVE,212.16,348.66,59.981,1474056004,"274151322000085","219011344069620",27.75,27.50,0,333.63,360.38,32.4,29.3,0.212,796971.9,796971.9,984,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056006,1010775.00
09/16/2016 16:00,2,1.258,ACTIVE,214.64,350.47,59.981,1474056004,"201051344000633","219011344069620",28.37,24.00,0,335.44,374.51,36.2,33.0,0.292,549172.3,549172.3,989,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056006,1010776.00
09/16/2016 16:00,2,1.262,ACTIVE,214.41,349.86,59.949,1474056004,"201051344000469","219011344069620",28.27,23.80,0,334.54,371.51,36.1,33.0,0.301,551762.1,551762.1,996,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056007,1010777.00
09/16/2016 16:00,2,1.225,ACTIVE,212.83,348.36,59.922,1474056004,"201051344000646","219011344069620",28.86,25.30,0,332.73,369.40,35.9,32.7,0.287,552299.5,552299.5,985,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056008,1010778.00
09/16/2016 16:00,2,1.186,ACTIVE,212.16,349.86,59.965,1474056004,"274151322000052","219011344069620",28.19,28.30,0,332.73,360.99,33.8,30.7,0.225,819169.7,819169.7,984,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056009,1010779.00
09/16/2016 16:00,2,1.250,ACTIVE,213.51,348.96,59.975,1474056004,"201051344000585","219011344069620",28.98,25.00,0,333.33,370.30,36.8,33.6,0.292,562237.5,562237.5,989,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056010,1010780.00
09/16/2016 16:00,2,1.203,ACTIVE,213.06,347.16,59.965,1474056004,"201051344001230","219011344069620",28.73,25.00,0,332.13,368.20,35.0,31.9,0.283,555298.2,555298.2,986,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056011,1010781.00
09/16/2016 16:00,2,1.191,ACTIVE,213.51,348.36,59.949,1474056004,"201051344000582","219011344069620",28.73,24.30,0,334.84,370.00,34.7,31.6,0.270,548062.7,548062.7,983,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056012,1010782.00
09/16/2016 16:00,2,1.230,ACTIVE,212.83,348.06,59.965,1474056004,"201051344000955","219011344069620",28.80,25.00,0,332.43,368.50,35.9,32.8,0.283,562022.7,562022.7,983,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056013,1010783.00
09/16/2016 16:00,2,0.738,ACTIVE,212.16,417.19,59.965,1474056004,"274151322000094","219011344069620",39.02,30.50,0,335.44,438.53,29.3,26.4,0.190,673968.6,673968.6,1009,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056014,1010784.00
09/16/2016 16:00,2,1.234,ACTIVE,214.41,349.26,59.996,1474056004,"201051344000579","219011344069620",29.16,25.00,0,335.44,371.81,36.5,33.3,0.287,566105.8,566105.8,985,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056015,1010785.00
09/16/2016 16:00,2,1.209,ACTIVE,212.83,346.56,59.949,1474056004,"201051344000890","219011344069620",29.08,25.80,0,333.33,369.70,35.7,32.5,0.274,559277.3,559277.3,985,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056015,1010786.00
09/16/2016 16:00,2,1.203,ACTIVE,213.29,348.36,59.970,1474056004,"201051344000438","219011344069620",28.86,25.00,0,334.24,370.60,35.2,32.1,0.283,560729.4,560729.4,986,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056016,1010787.00
09/16/2016 16:00,2,1.207,ACTIVE,213.06,347.76,59.981,1474056004,"201051344000417","219011344069620",28.78,25.50,0,333.63,369.70,35.3,32.1,0.278,551795.2,551795.2,985,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056017,1010788.00
09/16/2016 16:00,2,1.127,ACTIVE,212.16,348.96,60.002,1474056004,"274151322000083","219011344069620",28.19,29.00,0,333.03,360.69,32.1,29.1,0.221,811719.5,811719.5,983,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056018,1010789.00
09/16/2016 16:00,2,1.154,ACTIVE,213.06,349.26,59.981,1474056004,"274151322000076","219011344069620",29.06,27.80,0,333.93,362.19,34.0,30.9,0.230,866428.2,866428.2,989,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056019,1010790.00
09/16/2016 16:00,2,1.225,ACTIVE,214.19,348.96,59.970,1474056004,"201051344000868","219011344069620",28.59,24.30,0,334.24,370.90,35.5,32.3,0.274,550545.6,550545.6,988,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056020,1010791.00
09/16/2016 16:00,2,1.141,ACTIVE,212.38,345.96,59.986,1474056004,"274151322000095","219011344069620",28.43,28.30,0,333.03,361.59,32.9,29.8,0.221,857689.0,857689.0,988,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056021,1010792.00
09/16/2016 16:00,2,1.203,ACTIVE,214.41,347.46,60.002,1474056004,"201051344000988","219011344069620",18.59,24.30,0,334.54,364.59,22.7,20.0,0.177,532679.7,532679.7,989,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056022,1010793.00
09/16/2016 16:00,2,1.195,ACTIVE,213.29,346.86,60.039,1474056004,"201051344001025","219011344069620",28.88,24.50,0,334.54,370.60,35.0,31.9,0.278,560901.2,560901.2,985,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056023,1010794.00
09/16/2016 16:00,2,1.180,ACTIVE,214.41,348.66,59.959,1474056004,"201051344000458","219011344069620",28.57,25.30,0,335.14,370.90,34.1,31.0,0.278,557914.5,557914.5,993,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056023,1010795.00
09/16/2016 16:00,2,1.250,ACTIVE,214.87,350.47,60.012,1474056004,"201051344000853","219011344069620",21.39,24.80,0,336.34,376.31,27.1,24.2,0.243,557209.7,557209.7,996,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056024,1010796.00
09/16/2016 16:00,2,1.139,ACTIVE,213.06,348.06,59.996,1474056004,"201051344000685","219011344069620",28.82,25.00,0,333.33,369.70,33.3,30.2,0.278,559947.9,559947.9,988,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056025,1010797.00
09/16/2016 16:00,2,1.146,ACTIVE,213.29,347.76,60.002,1474056004,"201051344000917","219011344069620",28.61,25.30,0,333.33,369.40,33.2,30.2,0.265,556899.0,556899.0,986,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056026,1010798.00
09/16/2016 16:00,2,1.154,ACTIVE,213.06,348.06,59.991,1474056004,"201051344001145","219011344069620",28.67,24.50,0,334.54,369.70,33.5,30.5,0.261,562102.8,562102.8,986,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056027,1010799.00
09/16/2016 16:00,2,1.164,ACTIVE,213.51,347.76,60.039,1474056004,"201051344000651","219011344069620",28.69,24.00,0,334.84,370.90,33.9,30.8,0.265,555219.6,555219.6,982,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056028,1010800.00
09/16/2016 16:00,2,1.061,ACTIVE,212.16,345.06,59.981,1474056004,"274151322000088","219011344069620",27.79,27.50,0,331.53,359.78,29.9,26.9,0.194,781229.2,781229.2,984,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056029,1010801.00
09/16/2016 16:00,2,0.729,ACTIVE,212.83,416.89,59.949,1474056004,"274151322000068","219011344069620",38.96,30.50,0,336.34,450.86,28.6,25.7,0.181,674419.9,674419.9,1008,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056030,1010802.00
09/16/2016 16:00,2,1.172,ACTIVE,213.06,346.56,60.018,1474056004,"201051344001135","219011344069620",28.96,24.50,0,333.33,369.40,34.5,31.3,0.270,551362.3,551362.3,983,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056031,1010803.00
09/16/2016 16:00,2,1.184,ACTIVE,213.96,348.96,60.002,1474056004,"201051344000594","219011344069620",28.37,25.00,0,333.63,370.90,34.0,30.9,0.261,562309.2,562309.2,987,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056032,1010804.00
09/16/2016 16:00,2,1.150,ACTIVE,213.29,346.86,60.007,1474056004,"201051344001203","219011344069620",28.92,24.50,0,334.24,371.21,33.7,30.6,0.274,559578.8,559578.8,987,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056032,1010805.00
09/16/2016 16:00,2,1.062,ACTIVE,212.38,348.06,59.996,1474056004,"274151322000054","219011344069620",27.93,28.50,0,332.43,360.99,30.0,27.1,0.203,797296.6,797296.6,981,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056033,1010806.00
09/16/2016 16:00,2,1.186,ACTIVE,214.19,348.06,59.975,1474056004,"201051344000867","219011344069620",28.47,25.00,0,333.93,370.60,34.2,31.1,0.261,549613.3,549613.3,989,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056034,1010807.00
09/16/2016 16:00,2,1.133,ACTIVE,213.29,348.06,59.996,1474056004,"201051344001093","219011344069620",28.78,24.50,0,333.93,369.40,33.1,30.0,0.256,556282.9,556282.9,988,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056035,1010808.00
09/16/2016 16:00,2,1.121,ACTIVE,214.19,348.96,59.986,1474056004,"201051344000900","219011344069620",28.86,24.30,0,335.44,371.21,32.8,29.7,0.265,566430.1,566430.1,990,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056036,1010809.00
09/16/2016 16:00,2,1.123,ACTIVE,214.41,347.76,60.018,1474056004,"201051344000648","219011344069620",28.84,23.50,0,336.04,373.61,32.8,29.7,0.265,555146.6,555146.6,986,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056037,1010810.00
09/16/2016 16:00,2,1.143,ACTIVE,214.19,348.96,59.986,1474056004,"201051344000569","219011344069620",28.75,25.00,0,335.74,371.51,33.3,30.2,0.265,566401.8,566401.8,990,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056038,1010811.00
09/16/2016 16:00,2,1.158,ACTIVE,214.64,348.36,59.965,1474056004,"201051344000983","219011344069620",28.61,25.00,0,334.24,371.21,33.6,30.5,0.265,558887.4,558887.4,995,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056039,1010812.00
09/16/2016 16:00,2,1.133,ACTIVE,214.41,348.66,59.938,1474056004,"201051344001158","219011344069620",28.67,24.50,0,335.14,371.51,33.0,29.9,0.265,550554.2,550554.2,988,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056040,1010813.00
09/16/2016 16:00,2,1.109,ACTIVE,214.64,350.17,59.970,1474056004,"201051344000576","219011344069620",28.57,24.00,0,336.04,374.51,32.2,29.1,0.252,558117.5,558117.5,993,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056041,1010814.00
09/16/2016 16:00,2,1.021,ACTIVE,212.38,347.76,59.970,1474056004,"274151322000087","219011344069620",28.05,31.50,0,333.03,359.18,29.0,26.1,0.181,769398.4,769398.4,991,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056042,1010815.00
09/16/2016 16:15,2,1.465,ACTIVE,215.32,351.37,59.912,1474056903,"201051344000645","219011344069620",28.27,25.00,0,336.34,373.61,41.9,38.5,0.336,557603.0,557603.0,991,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056904,1010816.00
09/16/2016 16:15,2,1.330,ACTIVE,212.83,351.07,59.996,1474056903,"274151322000085","219011344069620",27.73,27.80,0,332.73,360.08,37.4,34.2,0.247,796977.6,796977.6,985,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056905,1010817.00
09/16/2016 16:15,2,1.455,ACTIVE,214.87,353.17,59.986,1474056903,"201051344000633","219011344069620",28.71,24.80,0,335.14,374.51,42.4,39.0,0.345,549178.9,549178.9,990,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056906,1010818.00
09/16/2016 16:15,2,1.410,ACTIVE,214.87,351.67,59.886,1474056903,"201051344000469","219011344069620",29.46,24.50,0,335.44,371.51,42.1,38.7,0.349,551768.8,551768.8,997,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056907,1010819.00
09/16/2016 16:15,2,1.428,ACTIVE,213.29,350.17,59.975,1474056903,"201051344000646","219011344069620",28.78,25.80,0,333.33,369.40,41.7,38.3,0.340,552306.1,552306.1,986,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056908,1010820.00
09/16/2016 16:15,2,1.354,ACTIVE,212.61,346.86,59.975,1474056903,"274151322000052","219011344069620",28.31,28.80,0,332.13,360.69,38.8,35.5,0.265,819175.7,819175.7,985,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056909,1010821.00
09/16/2016 16:15,2,1.479,ACTIVE,213.96,350.77,59.996,1474056903,"201051344000585","219011344069620",28.69,25.50,0,335.14,370.00,43.0,39.6,0.345,562244.4,562244.4,990,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056910,1010822.00
09/16/2016 16:15,2,1.402,ACTIVE,213.51,348.36,59.901,1474056903,"201051344001230","219011344069620",28.63,25.80,0,333.03,367.60,40.7,37.4,0.327,555304.6,555304.6,987,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056911,1010823.00
09/16/2016 16:15,2,1.383,ACTIVE,214.19,350.47,59.991,1474056903,"201051344000582","219011344069620",28.92,24.80,0,334.54,369.70,40.5,37.2,0.323,548069.1,548069.1,984,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056912,1010824.00
09/16/2016 16:15,2,1.430,ACTIVE,213.29,348.96,59.954,1474056903,"201051344000955","219011344069620",28.75,25.50,0,334.54,368.50,41.7,38.3,0.340,562029.4,562029.4,984,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056913,1010825.00
09/16/2016 16:15,2,0.855,ACTIVE,212.83,421.40,59.965,1474056903,"274151322000094","219011344069620",39.12,31.00,0,336.34,432.82,33.9,30.8,0.221,673973.9,673973.9,1010,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056914,1010826.00
09/16/2016 16:15,2,1.453,ACTIVE,214.87,352.27,60.018,1474056903,"201051344000579","219011344069620",28.92,25.80,0,336.34,373.31,42.6,39.2,0.345,566112.7,566112.7,986,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056915,1010827.00
09/16/2016 16:15,2,1.443,ACTIVE,213.29,348.96,59.996,1474056903,"201051344000890","219011344069620",28.49,26.30,0,333.33,369.10,41.7,38.3,0.327,559284.0,559284.0,986,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056916,1010828.00
09/16/2016 16:15,2,1.408,ACTIVE,213.96,350.47,59.959,1474056903,"201051344000438","219011344069620",28.84,25.30,0,334.84,370.00,41.2,37.8,0.336,560736.0,560736.0,987,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056917,1010829.00
09/16/2016 16:15,2,1.428,ACTIVE,213.74,349.56,59.949,1474056903,"201051344000417","219011344069620",28.37,26.00,0,334.54,368.80,41.1,37.7,0.336,551801.8,551801.8,986,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056918,1010830.00
09/16/2016 16:15,2,1.311,ACTIVE,212.61,344.76,59.975,1474056903,"274151322000083","219011344069620",28.25,29.00,0,333.03,360.38,37.5,34.3,0.256,811725.3,811725.3,984,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056919,1010831.00
