ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 16:15,2,1.391,ACTIVE,213.29,349.86,59.981,1474056903,"274151322000076","219011344069620",28.90,28.30,0,336.34,362.79,40.7,37.3,0.278,866434.6,866434.6,990,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056920,1010832.00
09/16/2016 16:15,2,1.426,ACTIVE,214.41,351.37,60.002,1474056903,"201051344000868","219011344069620",28.82,24.80,0,334.84,370.30,41.7,38.3,0.327,550552.4,550552.4,989,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056921,1010833.00
09/16/2016 16:15,2,1.359,ACTIVE,212.38,345.06,59.975,1474056903,"274151322000095","219011344069620",28.98,28.80,0,335.14,361.59,39.8,36.5,0.265,857695.3,857695.3,989,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056922,1010834.00
09/16/2016 16:15,2,1.418,ACTIVE,214.64,349.86,60.007,1474056903,"201051344000988","219011344069620",18.79,25.00,0,336.04,364.59,27.0,24.1,0.221,532683.9,532683.9,990,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056923,1010835.00
09/16/2016 16:15,2,1.428,ACTIVE,213.74,349.56,59.954,1474056903,"201051344001025","219011344069620",28.63,25.00,0,334.84,370.60,41.4,38.0,0.327,560907.9,560907.9,986,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056924,1010836.00
09/16/2016 16:15,2,1.420,ACTIVE,214.64,350.77,59.922,1474056903,"201051344000458","219011344069620",28.47,26.00,0,335.44,370.90,41.0,37.6,0.340,557921.2,557921.2,994,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056925,1010837.00
09/16/2016 16:15,2,1.412,ACTIVE,215.32,352.27,59.981,1474056903,"201051344000853","219011344069620",28.77,25.50,0,336.04,375.11,41.2,37.8,0.331,557216.3,557216.3,997,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056925,1010838.00
09/16/2016 16:15,2,1.383,ACTIVE,213.74,350.17,60.012,1474056903,"201051344000685","219011344069620",28.41,25.50,0,334.24,369.70,39.8,36.5,0.336,559954.3,559954.3,989,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056926,1010839.00
09/16/2016 16:15,2,1.383,ACTIVE,213.96,350.17,60.012,1474056903,"201051344000917","219011344069620",28.57,25.80,0,333.33,369.10,40.0,36.7,0.327,556905.4,556905.4,987,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056927,1010840.00
09/16/2016 16:15,2,1.387,ACTIVE,213.74,349.56,60.002,1474056903,"201051344001145","219011344069620",28.71,25.00,0,334.84,369.40,40.3,37.0,0.323,562109.3,562109.3,987,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056928,1010841.00
09/16/2016 16:15,2,1.406,ACTIVE,213.96,350.17,59.938,1474056903,"201051344000651","219011344069620",28.65,24.50,0,334.84,370.30,40.9,37.5,0.327,555226.1,555226.1,983,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056929,1010842.00
09/16/2016 16:15,2,1.277,ACTIVE,212.16,349.26,59.965,1474056903,"274151322000088","219011344069620",27.69,28.30,0,332.13,359.48,35.8,32.6,0.239,781234.8,781234.8,985,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056930,1010843.00
09/16/2016 16:15,2,0.871,ACTIVE,213.51,414.79,59.975,1474056903,"274151322000068","219011344069620",38.96,31.00,0,337.24,436.13,34.8,31.6,0.225,674425.3,674425.3,1009,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056931,1010844.00
09/16/2016 16:15,2,1.424,ACTIVE,213.51,348.66,59.959,1474056903,"201051344001135","219011344069620",28.67,24.80,0,333.63,369.10,41.4,38.0,0.327,551369.1,551369.1,984,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056932,1010845.00
09/16/2016 16:15,2,1.422,ACTIVE,214.19,350.77,59.996,1474056903,"201051344000594","219011344069620",28.90,25.80,0,334.84,370.60,41.6,38.2,0.336,562315.9,562315.9,988,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056933,1010846.00
09/16/2016 16:15,2,1.428,ACTIVE,213.96,349.86,59.991,1474056903,"201051344001203","219011344069620",28.51,25.30,0,334.84,371.21,41.2,37.8,0.340,559585.5,559585.5,988,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056933,1010847.00
09/16/2016 16:15,2,1.311,ACTIVE,212.61,352.87,59.996,1474056903,"274151322000054","219011344069620",27.63,29.00,0,332.13,360.69,36.7,33.5,0.252,797302.4,797302.4,982,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056934,1010848.00
09/16/2016 16:15,2,1.441,ACTIVE,214.87,350.77,59.991,1474056903,"201051344000867","219011344069620",28.69,25.50,0,334.54,370.90,41.9,38.5,0.327,549620.1,549620.1,990,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056935,1010849.00
09/16/2016 16:15,2,1.400,ACTIVE,213.96,350.47,59.975,1474056903,"201051344001093","219011344069620",28.51,25.30,0,334.24,369.10,40.5,37.1,0.318,556289.4,556289.4,989,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056936,1010850.00
09/16/2016 16:15,2,1.389,ACTIVE,214.64,351.37,59.970,1474056903,"201051344000900","219011344069620",29.22,24.80,0,335.74,371.51,41.1,37.8,0.327,566436.7,566436.7,991,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056937,1010851.00
09/16/2016 16:15,2,1.420,ACTIVE,214.87,351.07,60.018,1474056903,"201051344000648","219011344069620",28.55,24.30,0,336.34,373.01,41.1,37.7,0.340,555153.2,555153.2,987,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056938,1010852.00
09/16/2016 16:15,2,1.434,ACTIVE,214.64,352.27,59.970,1474056903,"201051344000569","219011344069620",28.69,25.80,0,336.04,371.51,41.7,38.3,0.336,566408.6,566408.6,991,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056939,1010853.00
09/16/2016 16:15,2,1.455,ACTIVE,214.87,351.07,60.002,1474056903,"201051344000983","219011344069620",28.67,25.80,0,336.04,372.11,42.3,38.9,0.345,558894.3,558894.3,996,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056940,1010854.00
09/16/2016 16:15,2,1.420,ACTIVE,214.87,351.67,60.012,1474056903,"201051344001158","219011344069620",28.78,25.30,0,335.44,371.21,41.5,38.1,0.340,550560.9,550560.9,989,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056941,1010855.00
09/16/2016 16:15,2,1.400,ACTIVE,215.09,352.27,59.970,1474056903,"201051344000576","219011344069620",28.80,24.80,0,336.34,374.21,40.9,37.6,0.327,558124.1,558124.1,994,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056942,1010856.00
09/16/2016 16:15,2,1.309,ACTIVE,212.83,348.06,59.975,1474056903,"274151322000087","219011344069620",27.79,32.00,0,332.13,358.88,36.9,33.7,0.225,769404.1,769404.1,992,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474056943,1010857.00
09/16/2016 16:30,2,1.551,ACTIVE,214.87,352.87,59.981,1474057804,"201051344000645","219011344069620",28.49,26.00,0,337.54,378.42,44.8,41.3,0.367,557611.5,557611.5,992,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057805,1010858.00
09/16/2016 16:30,2,1.441,ACTIVE,212.61,346.26,59.965,1474057804,"274151322000085","219011344069620",27.75,28.80,0,335.14,362.79,40.5,37.1,0.274,796985.1,796985.1,986,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057806,1010859.00
09/16/2016 16:30,2,1.545,ACTIVE,214.87,353.47,59.965,1474057804,"201051344000633","219011344069620",28.69,25.50,0,335.74,377.52,44.9,41.4,0.367,549187.5,549187.5,991,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057807,1010860.00
09/16/2016 16:30,2,1.547,ACTIVE,214.87,353.47,60.007,1474057804,"201051344000469","219011344069620",28.53,25.50,0,335.44,374.81,44.7,41.2,0.380,551777.4,551777.4,998,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057808,1010861.00
09/16/2016 16:30,2,1.541,ACTIVE,213.29,349.86,59.996,1474057804,"201051344000646","219011344069620",28.51,26.50,0,333.63,372.11,44.5,41.0,0.371,552314.6,552314.6,987,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057808,1010862.00
09/16/2016 16:30,2,1.502,ACTIVE,212.38,347.76,59.970,1474057804,"274151322000052","219011344069620",27.69,29.50,0,333.93,362.79,42.1,38.8,0.287,819183.7,819183.7,986,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057809,1010863.00
09/16/2016 16:30,2,1.555,ACTIVE,213.96,350.47,60.018,1474057804,"201051344000585","219011344069620",28.94,26.50,0,334.54,373.01,45.6,42.1,0.362,562253.2,562253.2,991,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057810,1010864.00
09/16/2016 16:30,2,1.451,ACTIVE,213.06,348.66,59.970,1474057804,"201051344001230","219011344069620",29.02,26.30,0,333.63,370.30,42.7,39.3,0.354,555312.8,555312.8,988,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057811,1010865.00
09/16/2016 16:30,2,1.486,ACTIVE,214.19,350.77,59.954,1474057804,"201051344000582","219011344069620",28.69,25.30,0,334.84,372.71,43.2,39.8,0.345,548077.4,548077.4,985,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057812,1010866.00
09/16/2016 16:30,2,1.549,ACTIVE,213.06,350.17,59.996,1474057804,"201051344000955","219011344069620",28.25,26.00,0,333.63,371.21,44.3,40.9,0.371,562037.9,562037.9,985,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057813,1010867.00
09/16/2016 16:30,2,0.979,ACTIVE,211.93,406.07,59.986,1474057804,"274151322000094","219011344069620",37.29,31.50,0,334.54,435.83,36.9,33.6,0.247,673980.8,673980.8,1011,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057814,1010868.00
09/16/2016 16:30,2,1.539,ACTIVE,214.64,351.97,59.986,1474057804,"201051344000579","219011344069620",28.75,26.80,0,336.94,375.11,44.9,41.4,0.362,566121.5,566121.5,987,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057815,1010869.00
09/16/2016 16:30,2,1.502,ACTIVE,213.29,349.26,60.007,1474057804,"201051344000890","219011344069620",28.82,26.80,0,333.93,371.81,43.9,40.4,0.354,559292.6,559292.6,987,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057816,1010870.00
09/16/2016 16:30,2,1.502,ACTIVE,213.51,349.86,59.981,1474057804,"201051344000438","219011344069620",28.69,26.00,0,335.14,373.01,43.6,40.2,0.367,560744.5,560744.5,988,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057817,1010871.00
09/16/2016 16:30,2,1.504,ACTIVE,213.51,349.56,59.986,1474057804,"201051344000417","219011344069620",28.45,26.80,0,334.24,372.11,43.4,39.9,0.362,551810.3,551810.3,987,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057817,1010872.00
09/16/2016 16:30,2,1.406,ACTIVE,212.16,341.75,59.986,1474057804,"274151322000083","219011344069620",28.23,30.00,0,334.84,362.49,40.2,36.9,0.274,811733.1,811733.1,985,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057818,1010873.00
09/16/2016 16:30,2,1.486,ACTIVE,213.06,354.07,59.975,1474057804,"274151322000076","219011344069620",29.06,29.30,0,336.04,365.19,43.7,40.3,0.309,866443.2,866443.2,991,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057819,1010874.00
09/16/2016 16:30,2,1.523,ACTIVE,214.19,351.07,59.959,1474057804,"201051344000868","219011344069620",28.31,25.50,0,335.74,374.51,43.7,40.3,0.349,550561.1,550561.1,990,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057820,1010875.00
09/16/2016 16:30,2,1.467,ACTIVE,212.38,345.06,59.954,1474057804,"274151322000095","219011344069620",28.63,29.50,0,335.14,364.59,42.5,39.0,0.287,857703.6,857703.6,990,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057821,1010876.00
09/16/2016 16:30,2,1.484,ACTIVE,214.64,349.56,59.965,1474057804,"201051344000988","219011344069620",18.79,25.80,0,335.74,365.49,28.2,25.3,0.225,532689.3,532689.3,991,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057822,1010877.00
09/16/2016 16:30,2,1.498,ACTIVE,213.51,348.66,59.981,1474057804,"201051344001025","219011344069620",28.67,25.80,0,334.84,372.71,43.5,40.1,0.349,560916.6,560916.6,987,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057823,1010878.00
09/16/2016 16:30,2,1.480,ACTIVE,214.64,350.47,59.965,1474057804,"201051344000458","219011344069620",28.53,27.00,0,336.94,376.92,42.8,39.4,0.354,557929.7,557929.7,995,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057824,1010879.00
09/16/2016 16:30,2,1.477,ACTIVE,215.09,352.27,59.965,1474057804,"201051344000853","219011344069620",28.61,26.50,0,336.94,378.72,42.8,39.4,0.349,557224.9,557224.9,998,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057825,1010880.00
09/16/2016 16:30,2,1.428,ACTIVE,213.74,350.17,59.996,1474057804,"201051344000685","219011344069620",28.80,26.00,0,334.54,372.41,41.7,38.3,0.354,559962.6,559962.6,990,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057826,1010881.00
09/16/2016 16:30,2,1.422,ACTIVE,213.74,349.86,59.917,1474057804,"201051344000917","219011344069620",28.59,26.30,0,334.84,372.41,41.2,37.8,0.340,556913.7,556913.7,988,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057827,1010882.00
09/16/2016 16:30,2,1.473,ACTIVE,213.96,350.17,59.938,1474057804,"201051344000651","219011344069620",28.53,25.30,0,335.74,373.31,42.5,39.1,0.340,555234.7,555234.7,984,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057829,1010883.00
09/16/2016 16:30,2,1.357,ACTIVE,211.93,347.16,59.959,1474057804,"274151322000088","219011344069620",27.57,28.80,0,333.93,361.89,37.9,34.7,0.247,781242.2,781242.2,986,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057830,1010884.00
09/16/2016 16:30,2,0.969,ACTIVE,213.06,406.07,59.975,1474057804,"274151322000068","219011344069620",37.43,32.00,0,334.54,443.04,36.6,33.4,0.243,674432.5,674432.5,1010,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057831,1010885.00
09/16/2016 16:30,2,1.482,ACTIVE,213.29,348.66,59.965,1474057804,"201051344001135","219011344069620",28.53,25.50,0,334.84,372.11,42.9,39.5,0.340,551377.7,551377.7,985,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057831,1010886.00
09/16/2016 16:30,2,1.473,ACTIVE,213.96,351.37,59.938,1474057804,"201051344000594","219011344069620",28.69,26.30,0,333.93,374.81,42.8,39.4,0.345,562324.6,562324.6,989,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057832,1010887.00
09/16/2016 16:30,2,1.451,ACTIVE,213.74,349.56,60.002,1474057804,"201051344001203","219011344069620",28.84,25.80,0,335.44,373.91,42.4,39.0,0.345,559594.1,559594.1,989,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057833,1010888.00
09/16/2016 16:30,2,1.363,ACTIVE,212.16,342.65,59.975,1474057804,"274151322000054","219011344069620",27.79,29.80,0,334.24,362.49,38.4,35.1,0.256,797310.0,797310.0,983,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057834,1010889.00
09/16/2016 16:30,2,1.469,ACTIVE,214.64,349.86,59.970,1474057804,"201051344000867","219011344069620",28.69,26.30,0,335.14,374.51,42.6,39.2,0.336,549628.8,549628.8,991,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057835,1010890.00
09/16/2016 16:30,2,1.393,ACTIVE,213.74,349.56,59.944,1474057804,"201051344001093","219011344069620",28.94,25.80,0,333.93,372.41,40.9,37.5,0.323,556297.7,556297.7,990,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057836,1010891.00
09/16/2016 16:30,2,1.443,ACTIVE,214.41,350.77,60.018,1474057804,"201051344000900","219011344069620",28.69,25.80,0,336.94,376.01,42.0,38.6,0.340,566445.3,566445.3,992,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057837,1010892.00
09/16/2016 16:30,2,1.426,ACTIVE,214.64,351.07,59.917,1474057804,"201051344000648","219011344069620",28.77,24.80,0,336.94,376.01,41.6,38.2,0.336,555161.7,555161.7,988,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057838,1010893.00
09/16/2016 16:30,2,1.447,ACTIVE,214.64,351.37,59.944,1474057804,"201051344000569","219011344069620",28.61,26.80,0,336.94,375.41,41.9,38.5,0.345,566417.2,566417.2,992,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057840,1010894.00
09/16/2016 16:30,2,1.463,ACTIVE,214.41,350.47,59.938,1474057804,"201051344000983","219011344069620",28.75,26.50,0,336.64,375.41,42.6,39.2,0.349,558903.1,558903.1,997,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057841,1010895.00
09/16/2016 16:30,2,1.441,ACTIVE,214.41,350.77,59.991,1474057804,"201051344001158","219011344069620",28.43,26.30,0,336.64,378.12,41.6,38.2,0.349,550569.4,550569.4,990,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057841,1010896.00
09/16/2016 16:30,2,1.426,ACTIVE,214.87,351.67,59.907,1474057804,"201051344000576","219011344069620",28.31,25.50,0,336.64,378.72,40.9,37.5,0.336,558132.5,558132.5,995,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057842,1010897.00
09/16/2016 16:30,2,1.326,ACTIVE,212.38,343.85,59.965,1474057804,"274151322000087","219011344069620",27.61,33.00,0,334.54,360.99,37.1,33.9,0.234,769411.6,769411.6,993,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057843,1010898.00
09/16/2016 16:30,2,1.395,ACTIVE,213.74,349.26,60.002,1474057804,"201051344001145","219011344069620",28.39,25.80,0,335.74,372.41,40.1,36.8,0.314,562117.7,562117.7,988,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474057844,1010899.00
09/16/2016 16:45,2,0.646,ACTIVE,213.96,343.55,59.965,1474058703,"201051344000645","219011344069620",27.51,26.50,0,337.24,373.01,18.1,15.5,0.128,557617.7,557617.7,993,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058704,1010900.00
09/16/2016 16:45,2,0.574,ACTIVE,212.38,341.15,59.959,1474058703,"274151322000085","219011344069620",26.70,29.00,0,334.84,359.48,15.5,13.1,0.093,796990.6,796990.6,987,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058705,1010901.00
09/16/2016 16:45,2,0.660,ACTIVE,213.96,344.76,60.002,1474058703,"201051344000633","219011344069620",27.69,26.00,0,336.04,373.01,18.6,16.0,0.137,549193.9,549193.9,992,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058706,1010902.00
09/16/2016 16:45,2,0.650,ACTIVE,213.74,343.25,59.965,1474058703,"201051344000469","219011344069620",28.15,25.80,0,336.04,372.41,18.6,16.0,0.141,551783.8,551783.8,999,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058707,1010903.00
09/16/2016 16:45,2,0.668,ACTIVE,212.83,341.15,59.954,1474058703,"201051344000646","219011344069620",27.47,27.00,0,333.93,369.70,18.6,16.1,0.128,552321.0,552321.0,988,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058708,1010904.00
09/16/2016 16:45,2,0.609,ACTIVE,211.93,343.25,59.965,1474058703,"274151322000052","219011344069620",27.17,29.80,0,334.24,360.69,16.8,14.3,0.106,819189.6,819189.6,987,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058709,1010905.00
09/16/2016 16:45,2,0.707,ACTIVE,213.29,342.65,59.996,1474058703,"201051344000585","219011344069620",27.49,26.80,0,334.84,369.70,19.7,17.1,0.137,562259.9,562259.9,992,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058710,1010906.00
09/16/2016 16:45,2,0.637,ACTIVE,212.83,340.85,59.954,1474058703,"201051344001230","219011344069620",27.63,26.50,0,332.13,367.00,17.8,15.3,0.124,555318.9,555318.9,989,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058711,1010907.00
09/16/2016 16:45,2,0.639,ACTIVE,213.51,341.75,59.965,1474058703,"201051344000582","219011344069620",27.67,25.80,0,334.84,369.10,17.9,15.4,0.128,548083.5,548083.5,986,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058712,1010908.00
09/16/2016 16:45,2,0.676,ACTIVE,212.61,341.15,59.965,1474058703,"201051344000955","219011344069620",27.81,26.50,0,333.33,368.80,19.1,16.5,0.133,562044.4,562044.4,986,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058713,1010909.00
09/16/2016 16:45,2,0.371,ACTIVE,212.38,401.86,59.975,1474058703,"274151322000094","219011344069620",37.79,32.00,0,333.03,430.42,14.3,11.9,0.088,673985.9,673985.9,1012,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058713,1010910.00
09/16/2016 16:45,2,0.684,ACTIVE,213.51,342.95,60.012,1474058703,"201051344000579","219011344069620",28.27,27.00,0,336.64,371.51,19.6,17.0,0.137,566128.0,566128.0,988,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058714,1010911.00
09/16/2016 16:45,2,0.666,ACTIVE,213.06,341.15,59.970,1474058703,"201051344000890","219011344069620",27.95,27.30,0,333.03,369.10,18.9,16.3,0.133,559299.0,559299.0,988,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058715,1010912.00
09/16/2016 16:45,2,0.648,ACTIVE,213.29,341.75,59.965,1474058703,"201051344000438","219011344069620",28.15,26.30,0,334.24,369.40,18.5,16.0,0.133,560750.8,560750.8,989,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058716,1010913.00
09/16/2016 16:45,2,0.666,ACTIVE,213.29,342.05,59.938,1474058703,"201051344000417","219011344069620",27.97,27.30,0,333.33,369.10,18.9,16.3,0.133,551816.6,551816.6,988,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058717,1010914.00
09/16/2016 16:45,2,0.576,ACTIVE,211.93,341.15,59.996,1474058703,"274151322000083","219011344069620",27.49,30.30,0,334.54,359.18,16.1,13.6,0.106,811738.8,811738.8,986,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058718,1010915.00
09/16/2016 16:45,2,0.625,ACTIVE,212.61,341.75,59.965,1474058703,"274151322000076","219011344069620",27.79,29.50,0,335.74,360.99,17.6,15.1,0.106,866449.4,866449.4,992,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058719,1010916.00
09/16/2016 16:45,2,0.680,ACTIVE,213.51,342.65,59.986,1474058703,"201051344000868","219011344069620",27.65,26.00,0,335.14,370.60,19.1,16.5,0.128,550567.5,550567.5,991,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058720,1010917.00
09/16/2016 16:45,2,0.609,ACTIVE,211.93,341.75,59.986,1474058703,"274151322000095","219011344069620",27.71,29.80,0,334.54,360.08,17.1,14.6,0.106,857709.6,857709.6,991,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058721,1010918.00
09/16/2016 16:45,2,0.656,ACTIVE,213.51,342.65,59.986,1474058703,"201051344000988","219011344069620",17.89,26.50,0,336.04,362.49,11.9,9.6,0.088,532693.2,532693.2,992,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058722,1010919.00
09/16/2016 16:45,2,0.660,ACTIVE,213.06,341.15,59.938,1474058703,"201051344001025","219011344069620",28.17,26.00,0,334.54,368.80,18.9,16.3,0.133,560922.9,560922.9,988,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058722,1010920.00
09/16/2016 16:45,2,0.652,ACTIVE,213.74,342.65,59.975,1474058703,"201051344000458","219011344069620",27.95,27.30,0,336.04,371.21,18.5,15.9,0.133,557935.9,557935.9,996,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058723,1010921.00
09/16/2016 16:45,2,0.652,ACTIVE,214.41,344.76,59.938,1474058703,"201051344000853","219011344069620",27.87,26.80,0,336.94,372.71,18.4,15.9,0.133,557231.1,557231.1,999,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058724,1010922.00
09/16/2016 16:45,2,0.629,ACTIVE,213.51,343.25,59.991,1474058703,"201051344000685","219011344069620",27.63,26.30,0,334.54,368.50,17.6,15.1,0.133,559968.5,559968.5,991,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058725,1010923.00
09/16/2016 16:45,2,0.637,ACTIVE,213.29,342.05,59.949,1474058703,"201051344000917","219011344069620",27.59,26.50,0,333.93,367.30,17.8,15.2,0.128,556919.6,556919.6,989,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058726,1010924.00
09/16/2016 16:45,2,0.641,ACTIVE,213.51,342.95,59.965,1474058703,"201051344001145","219011344069620",27.71,25.80,0,334.54,367.90,18.0,15.4,0.133,562123.5,562123.5,989,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058727,1010925.00
09/16/2016 16:45,2,0.652,ACTIVE,213.29,342.95,60.007,1474058703,"201051344000651","219011344069620",27.47,25.50,0,335.44,368.80,18.2,15.6,0.128,555240.8,555240.8,985,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058728,1010926.00
09/16/2016 16:45,2,0.562,ACTIVE,211.93,341.15,60.002,1474058703,"274151322000088","219011344069620",26.60,29.00,0,334.24,357.98,15.1,12.7,0.093,781247.5,781247.5,987,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058729,1010927.00
09/16/2016 16:45,2,0.395,ACTIVE,212.83,405.47,59.991,1474058703,"274151322000068","219011344069620",37.99,32.40,0,332.43,436.13,15.2,12.8,0.088,674437.7,674437.7,1011,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058730,1010928.00
09/16/2016 16:45,2,0.693,ACTIVE,212.83,341.15,59.933,1474058703,"201051344001135","219011344069620",27.49,26.00,0,333.03,367.60,19.4,16.8,0.133,551384.1,551384.1,986,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058731,1010929.00
09/16/2016 16:45,2,0.674,ACTIVE,213.51,342.95,59.981,1474058703,"201051344000594","219011344069620",27.65,26.80,0,334.24,369.40,18.9,16.3,0.137,562330.8,562330.8,990,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058732,1010930.00
09/16/2016 16:45,2,0.672,ACTIVE,213.29,341.45,60.012,1474058703,"201051344001203","219011344069620",27.55,26.00,0,334.24,368.80,18.8,16.2,0.137,559600.3,559600.3,990,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058733,1010931.00
09/16/2016 16:45,2,0.586,ACTIVE,212.16,343.25,59.996,1474058703,"274151322000054","219011344069620",26.64,29.80,0,334.24,358.88,15.8,13.4,0.102,797315.5,797315.5,984,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058734,1010932.00
09/16/2016 16:45,2,0.680,ACTIVE,213.96,342.65,60.012,1474058703,"201051344000867","219011344069620",27.77,26.80,0,335.74,369.10,19.2,16.6,0.128,549635.1,549635.1,992,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058734,1010933.00
09/16/2016 16:45,2,0.641,ACTIVE,213.29,342.35,60.012,1474058703,"201051344001093","219011344069620",27.89,26.30,0,334.54,367.90,18.1,15.6,0.128,556303.7,556303.7,991,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058735,1010934.00
09/16/2016 16:45,2,0.643,ACTIVE,213.74,343.85,60.007,1474058703,"201051344000900","219011344069620",27.97,26.00,0,334.84,369.10,18.2,15.6,0.137,566451.4,566451.4,993,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058736,1010935.00
09/16/2016 16:45,2,0.656,ACTIVE,213.96,343.55,59.981,1474058703,"201051344000648","219011344069620",27.91,25.50,0,336.64,370.60,18.6,16.0,0.128,555167.8,555167.8,989,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058737,1010936.00
09/16/2016 16:45,2,0.670,ACTIVE,213.74,342.95,59.970,1474058703,"201051344000569","219011344069620",27.99,26.80,0,336.04,369.10,19.0,16.4,0.137,566423.4,566423.4,993,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058738,1010937.00
09/16/2016 16:45,2,0.689,ACTIVE,213.74,342.95,60.002,1474058703,"201051344000983","219011344069620",27.89,27.30,0,336.04,369.10,19.5,16.9,0.137,558909.4,558909.4,998,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058739,1010938.00
09/16/2016 16:45,2,0.668,ACTIVE,213.74,342.95,60.002,1474058703,"201051344001158","219011344069620",27.39,26.50,0,335.74,369.70,18.6,16.0,0.137,550575.5,550575.5,991,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058740,1010939.00
09/16/2016 16:45,2,0.646,ACTIVE,214.19,344.45,59.965,1474058703,"201051344000576","219011344069620",27.61,25.80,0,336.64,370.00,18.1,15.5,0.137,558138.5,558138.5,996,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058741,1010940.00
09/16/2016 16:45,2,0.578,ACTIVE,212.16,340.55,59.986,1474058703,"274151322000087","219011344069620",27.00,33.50,0,334.84,356.78,15.8,13.3,0.084,769417.0,769417.0,994,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474058742,1010941.00
09/16/2016 17:00,2,1.549,ACTIVE,214.87,352.57,59.959,1474059603,"201051344000645","219011344069620",28.39,26.80,0,335.14,373.31,44.6,41.1,0.362,557624.1,557624.1,994,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059605,1010942.00
09/16/2016 17:00,2,1.385,ACTIVE,212.61,343.55,59.970,1474059603,"274151322000085","219011344069620",27.75,29.80,0,333.03,358.88,39.0,35.7,0.247,796996.1,796996.1,988,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059605,1010943.00
09/16/2016 17:00,2,1.533,ACTIVE,214.87,354.37,59.996,1474059603,"201051344000633","219011344069620",29.04,26.80,0,333.33,374.81,45.1,41.6,0.367,549200.4,549200.4,993,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059606,1010944.00
09/16/2016 17:00,2,1.564,ACTIVE,214.64,353.77,59.996,1474059603,"201051344000469","219011344069620",28.71,25.50,0,333.63,372.41,45.5,42.0,0.380,551790.3,551790.3,1000,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059607,1010945.00
09/16/2016 17:00,2,1.547,ACTIVE,213.06,350.47,59.986,1474059603,"201051344000646","219011344069620",28.59,27.30,0,331.23,368.50,44.8,41.3,0.371,552327.4,552327.4,989,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059608,1010946.00
09/16/2016 17:00,2,1.432,ACTIVE,212.38,346.26,60.002,1474059603,"274151322000052","219011344069620",28.31,30.50,0,330.63,360.08,41.1,37.7,0.270,819195.4,819195.4,988,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059609,1010947.00
09/16/2016 17:00,2,1.594,ACTIVE,213.74,351.67,59.917,1474059603,"201051344000585","219011344069620",28.78,27.30,0,333.03,369.70,46.5,43.0,0.367,562266.7,562266.7,993,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059610,1010948.00
09/16/2016 17:00,2,1.510,ACTIVE,213.29,349.26,59.944,1474059603,"201051344001230","219011344069620",28.84,26.80,0,332.13,367.00,44.1,40.7,0.362,555325.2,555325.2,990,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059611,1010949.00
09/16/2016 17:00,2,1.539,ACTIVE,214.19,351.37,60.002,1474059603,"201051344000582","219011344069620",28.15,26.00,0,333.63,369.40,43.9,40.5,0.358,548089.8,548089.8,987,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059612,1010950.00
09/16/2016 17:00,2,1.551,ACTIVE,213.29,350.47,59.954,1474059603,"201051344000955","219011344069620",28.82,26.80,0,331.53,367.60,45.3,41.8,0.376,562051.0,562051.0,987,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059613,1010951.00
09/16/2016 17:00,2,0.912,ACTIVE,212.38,424.11,59.965,1474059603,"274151322000094","219011344069620",39.26,32.40,0,333.93,432.52,36.3,33.1,0.247,673990.9,673990.9,1013,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059614,1010952.00
09/16/2016 17:00,2,1.586,ACTIVE,214.64,352.87,59.975,1474059603,"201051344000579","219011344069620",29.04,27.50,0,334.54,373.31,46.7,43.1,0.380,566134.9,566134.9,989,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059615,1010953.00
09/16/2016 17:00,2,1.566,ACTIVE,213.51,349.86,59.965,1474059603,"201051344000890","219011344069620",28.78,27.50,0,332.73,368.80,45.6,42.1,0.367,559305.6,559305.6,989,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059615,1010954.00
09/16/2016 17:00,2,1.535,ACTIVE,213.96,351.37,60.007,1474059603,"201051344000438","219011344069620",28.98,26.80,0,333.63,370.00,45.1,41.6,0.376,560757.3,560757.3,990,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059616,1010955.00
09/16/2016 17:00,2,1.574,ACTIVE,213.51,350.47,59.981,1474059603,"201051344000417","219011344069620",28.19,27.80,0,332.43,369.40,45.0,41.5,0.376,551823.2,551823.2,989,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059617,1010956.00
09/16/2016 17:00,2,1.430,ACTIVE,212.16,346.56,59.996,1474059603,"274151322000083","219011344069620",28.19,30.80,0,331.23,359.48,40.8,37.5,0.287,811744.5,811744.5,987,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059618,1010957.00
09/16/2016 17:00,2,1.531,ACTIVE,212.61,347.46,60.002,1474059603,"274151322000076","219011344069620",28.63,30.30,0,332.73,361.89,44.4,40.9,0.309,866455.7,866455.7,993,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059619,1010958.00
09/16/2016 17:00,2,1.596,ACTIVE,214.41,351.97,59.970,1474059603,"201051344000868","219011344069620",28.73,26.00,0,333.33,370.90,46.5,43.0,0.376,550574.2,550574.2,992,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059620,1010959.00
09/16/2016 17:00,2,1.506,ACTIVE,212.38,343.55,60.018,1474059603,"274151322000095","219011344069620",28.71,30.50,0,332.13,360.69,43.8,40.3,0.287,857715.7,857715.7,992,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059621,1010960.00
09/16/2016 17:00,2,1.584,ACTIVE,214.41,350.17,59.996,1474059603,"201051344000988","219011344069620",18.87,26.50,0,333.33,365.19,30.3,27.3,0.243,532697.3,532697.3,993,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059622,1010961.00
09/16/2016 17:00,2,1.586,ACTIVE,213.51,350.77,59.959,1474059603,"201051344001025","219011344069620",28.86,26.50,0,332.73,370.00,46.4,42.8,0.371,560929.6,560929.6,989,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059623,1010962.00
09/16/2016 17:00,2,1.574,ACTIVE,214.64,352.87,59.965,1474059603,"201051344000458","219011344069620",28.80,27.50,0,334.54,372.11,46.0,42.4,0.389,557942.5,557942.5,997,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059624,1010963.00
09/16/2016 17:00,2,1.584,ACTIVE,215.09,354.67,59.991,1474059603,"201051344000853","219011344069620",28.78,27.00,0,335.44,376.01,46.2,42.7,0.384,557237.7,557237.7,1000,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059625,1010964.00
09/16/2016 17:00,2,1.535,ACTIVE,213.51,351.67,59.986,1474059603,"201051344000685","219011344069620",28.78,26.50,0,332.73,369.70,44.8,41.3,0.384,559974.9,559974.9,992,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059626,1010965.00
09/16/2016 17:00,2,1.543,ACTIVE,213.74,351.37,60.002,1474059603,"201051344000917","219011344069620",28.75,26.80,0,332.73,369.10,45.0,41.5,0.371,556926.0,556926.0,990,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059626,1010966.00
09/16/2016 17:00,2,1.545,ACTIVE,213.51,351.07,59.944,1474059603,"201051344001145","219011344069620",28.88,26.30,0,333.93,369.70,45.2,41.8,0.362,562130.0,562130.0,990,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059627,1010967.00
09/16/2016 17:00,2,1.590,ACTIVE,213.74,351.97,60.012,1474059603,"201051344000651","219011344069620",28.53,26.00,0,333.03,370.30,46.0,42.4,0.371,555247.4,555247.4,986,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059628,1010968.00
09/16/2016 17:00,2,1.412,ACTIVE,212.16,342.95,60.012,1474059603,"274151322000088","219011344069620",27.67,29.80,0,332.13,358.88,39.5,36.2,0.261,781253.0,781253.0,988,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059629,1010969.00
09/16/2016 17:00,2,0.994,ACTIVE,212.83,409.08,59.965,1474059603,"274151322000068","219011344069620",37.81,33.30,0,336.34,434.63,38.2,34.9,0.256,674443.0,674443.0,1012,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059630,1010970.00
09/16/2016 17:00,2,1.613,ACTIVE,213.51,350.47,59.975,1474059603,"201051344001135","219011344069620",28.51,26.30,0,333.03,369.40,46.6,43.1,0.371,551390.9,551390.9,987,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059631,1010971.00
09/16/2016 17:00,2,1.615,ACTIVE,213.96,352.87,59.975,1474059603,"201051344000594","219011344069620",28.75,27.30,0,332.73,371.81,47.1,43.5,0.376,562337.6,562337.6,991,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059632,1010972.00
09/16/2016 17:00,2,1.594,ACTIVE,213.74,351.37,59.975,1474059603,"201051344001203","219011344069620",28.86,26.50,0,333.33,371.21,46.6,43.1,0.384,559607.0,559607.0,991,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059633,1010973.00
09/16/2016 17:00,2,1.443,ACTIVE,212.38,350.77,59.996,1474059603,"274151322000054","219011344069620",27.83,30.30,0,332.43,360.38,40.7,37.3,0.278,797321.2,797321.2,985,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059634,1010974.00
09/16/2016 17:00,2,1.621,ACTIVE,214.64,351.97,59.996,1474059603,"201051344000867","219011344069620",28.86,27.30,0,333.63,371.51,47.5,43.9,0.376,549642.0,549642.0,993,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059635,1010975.00
