ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 17:00,2,1.555,ACTIVE,213.74,351.67,59.928,1474059603,"201051344001093","219011344069620",28.96,26.50,0,333.93,369.70,45.7,42.2,0.367,556310.2,556310.2,992,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059635,1010976.00
09/16/2016 17:00,2,1.607,ACTIVE,214.41,353.17,60.023,1474059603,"201051344000900","219011344069620",28.78,26.00,0,334.24,373.01,46.9,43.3,0.380,566458.0,566458.0,994,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059636,1010977.00
09/16/2016 17:00,2,1.594,ACTIVE,215.09,353.47,60.012,1474059603,"201051344000648","219011344069620",28.71,25.80,0,335.44,374.81,46.4,42.8,0.384,555174.5,555174.5,990,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059637,1010978.00
09/16/2016 17:00,2,1.631,ACTIVE,214.87,354.37,59.981,1474059603,"201051344000569","219011344069620",28.59,27.00,0,334.84,374.21,47.2,43.7,0.393,566430.2,566430.2,994,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059638,1010979.00
09/16/2016 17:00,2,1.641,ACTIVE,214.64,354.07,59.991,1474059603,"201051344000983","219011344069620",28.80,27.30,0,334.24,372.71,47.9,44.3,0.398,558916.4,558916.4,999,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059639,1010980.00
09/16/2016 17:00,2,1.617,ACTIVE,214.87,353.77,60.007,1474059603,"201051344001158","219011344069620",28.77,27.00,0,334.54,374.81,47.1,43.5,0.389,550582.3,550582.3,992,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059640,1010981.00
09/16/2016 17:00,2,1.592,ACTIVE,215.09,354.67,59.981,1474059603,"201051344000576","219011344069620",28.77,26.00,0,334.84,375.71,46.4,42.9,0.380,558145.0,558145.0,997,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059641,1010982.00
09/16/2016 17:00,2,1.453,ACTIVE,212.61,344.15,59.975,1474059603,"274151322000087","219011344069620",27.77,34.50,0,331.83,360.99,40.9,37.6,0.265,769422.6,769422.6,995,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474059642,1010983.00
09/16/2016 17:15,2,1.359,ACTIVE,215.09,351.07,59.959,1474060503,"201051344000645","219011344069620",28.39,26.80,0,337.54,379.02,39.1,35.8,0.318,557632.3,557632.3,995,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060505,1010984.00
09/16/2016 17:15,2,1.215,ACTIVE,212.83,346.86,59.996,1474060503,"274151322000085","219011344069620",27.63,30.30,0,332.13,362.49,34.0,30.9,0.221,797003.1,797003.1,989,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060505,1010985.00
09/16/2016 17:15,2,1.355,ACTIVE,215.09,352.87,59.970,1474060503,"201051344000633","219011344069620",28.69,27.30,0,337.24,379.32,39.5,36.2,0.318,549208.6,549208.6,994,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060506,1010986.00
09/16/2016 17:15,2,1.359,ACTIVE,214.87,351.97,59.965,1474060503,"201051344000469","219011344069620",28.75,25.50,0,336.04,378.12,39.6,36.3,0.331,551798.6,551798.6,1001,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060507,1010987.00
09/16/2016 17:15,2,1.357,ACTIVE,213.29,348.96,59.912,1474060503,"201051344000646","219011344069620",28.47,28.00,0,332.73,372.71,39.1,35.8,0.323,552335.6,552335.6,990,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060508,1010988.00
09/16/2016 17:15,2,1.270,ACTIVE,212.61,342.95,59.922,1474060503,"274151322000052","219011344069620",28.01,31.30,0,332.13,362.79,36.0,32.9,0.239,819202.9,819202.9,989,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060509,1010989.00
09/16/2016 17:15,2,1.404,ACTIVE,213.96,349.86,59.965,1474060503,"201051344000585","219011344069620",28.73,27.80,0,334.84,373.31,40.9,37.5,0.327,562275.2,562275.2,994,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060510,1010990.00
09/16/2016 17:15,2,1.303,ACTIVE,213.29,347.76,59.944,1474060503,"201051344001230","219011344069620",28.63,27.30,0,333.03,370.90,37.8,34.6,0.305,555333.2,555333.2,991,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060511,1010991.00
09/16/2016 17:15,2,1.318,ACTIVE,214.19,349.26,59.970,1474060503,"201051344000582","219011344069620",28.45,26.30,0,335.14,373.31,38.0,34.8,0.301,548097.8,548097.8,988,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060512,1010992.00
09/16/2016 17:15,2,1.375,ACTIVE,213.29,348.36,59.907,1474060503,"201051344000955","219011344069620",28.05,27.50,0,333.03,372.11,39.0,35.8,0.323,562059.3,562059.3,988,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060513,1010993.00
09/16/2016 17:15,2,0.795,ACTIVE,212.83,411.78,59.959,1474060503,"274151322000094","219011344069620",38.68,32.80,0,333.33,434.63,31.1,28.1,0.208,673997.4,673997.4,1014,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060514,1010994.00
09/16/2016 17:15,2,1.350,ACTIVE,213.51,348.36,59.912,1474060503,"201051344000890","219011344069620",28.55,28.00,0,333.93,373.01,39.1,35.8,0.309,559313.9,559313.9,990,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060516,1010995.00
09/16/2016 17:15,2,1.328,ACTIVE,213.74,349.56,59.959,1474060503,"201051344000438","219011344069620",28.69,27.30,0,334.84,373.61,38.5,35.3,0.314,560765.5,560765.5,991,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060517,1010996.00
09/16/2016 17:15,2,1.355,ACTIVE,213.74,348.96,59.965,1474060503,"201051344000417","219011344069620",27.97,28.00,0,334.54,372.41,38.5,35.2,0.309,551831.4,551831.4,990,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060518,1010997.00
09/16/2016 17:15,2,1.227,ACTIVE,212.38,342.35,59.954,1474060503,"274151322000083","219011344069620",27.97,31.50,0,334.54,362.79,34.7,31.6,0.230,811751.8,811751.8,988,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060518,1010998.00
09/16/2016 17:15,2,1.311,ACTIVE,213.51,347.16,59.949,1474060503,"274151322000076","219011344069620",28.55,30.80,0,335.44,364.89,37.9,34.7,0.265,866463.7,866463.7,994,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060519,1010999.00
09/16/2016 17:15,2,1.365,ACTIVE,214.64,350.17,59.965,1474060503,"201051344000868","219011344069620",28.23,25.80,0,335.44,374.81,39.0,35.7,0.305,550582.6,550582.6,993,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060520,1011000.00
09/16/2016 17:15,2,1.285,ACTIVE,212.61,346.56,59.949,1474060503,"274151322000095","219011344069620",28.43,31.00,0,331.83,363.99,37.0,33.7,0.243,857723.5,857723.5,993,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060521,1011001.00
09/16/2016 17:15,2,1.357,ACTIVE,214.64,348.96,59.959,1474060503,"201051344000988","219011344069620",18.39,26.80,0,336.04,368.20,25.3,22.5,0.203,532702.6,532702.6,994,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060522,1011002.00
09/16/2016 17:15,2,1.350,ACTIVE,213.51,348.66,59.975,1474060503,"201051344001025","219011344069620",28.57,27.00,0,333.93,373.91,39.1,35.8,0.309,560937.9,560937.9,990,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060523,1011003.00
09/16/2016 17:15,2,1.342,ACTIVE,214.64,350.47,59.954,1474060503,"201051344000458","219011344069620",28.27,27.50,0,336.34,377.82,38.4,35.2,0.323,557950.7,557950.7,998,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060524,1011004.00
09/16/2016 17:15,2,1.332,ACTIVE,215.32,351.97,59.954,1474060503,"201051344000853","219011344069620",28.47,27.00,0,337.24,379.02,38.5,35.2,0.314,557246.0,557246.0,1001,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060525,1011005.00
09/16/2016 17:15,2,1.289,ACTIVE,213.74,348.96,59.970,1474060503,"201051344000685","219011344069620",28.45,27.00,0,333.63,373.01,37.2,34.0,0.314,559982.8,559982.8,993,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060526,1011006.00
09/16/2016 17:15,2,1.289,ACTIVE,213.74,349.56,59.959,1474060503,"201051344000917","219011344069620",28.47,27.30,0,334.84,372.71,37.2,34.0,0.301,556934.0,556934.0,991,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060527,1011007.00
09/16/2016 17:15,2,1.311,ACTIVE,213.74,348.36,59.959,1474060503,"201051344001145","219011344069620",27.97,26.50,0,335.44,373.01,37.2,34.0,0.296,562138.0,562138.0,991,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060528,1011008.00
09/16/2016 17:15,2,1.322,ACTIVE,213.96,349.86,59.959,1474060503,"201051344000651","219011344069620",28.43,26.50,0,336.04,373.91,38.1,34.8,0.309,555255.5,555255.5,987,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060529,1011009.00
09/16/2016 17:15,2,1.174,ACTIVE,212.16,349.26,59.954,1474060503,"274151322000088","219011344069620",27.53,30.30,0,331.83,361.89,32.8,29.7,0.212,781259.9,781259.9,989,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060530,1011010.00
09/16/2016 17:15,2,0.803,ACTIVE,213.51,420.50,59.959,1474060503,"274151322000068","219011344069620",39.10,33.80,0,333.63,440.64,31.8,28.7,0.208,674449.7,674449.7,1013,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060530,1011011.00
09/16/2016 17:15,2,1.350,ACTIVE,213.51,348.36,59.949,1474060503,"201051344001135","219011344069620",28.33,26.50,0,334.54,372.71,38.8,35.5,0.314,551399.2,551399.2,988,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060531,1011012.00
09/16/2016 17:15,2,1.332,ACTIVE,213.96,349.86,59.965,1474060503,"201051344000594","219011344069620",28.53,28.00,0,334.54,374.81,38.5,35.2,0.301,562345.9,562345.9,992,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060532,1011013.00
09/16/2016 17:15,2,1.303,ACTIVE,213.74,348.66,59.965,1474060503,"201051344001203","219011344069620",28.86,27.30,0,336.04,374.21,38.1,34.9,0.309,559615.2,559615.2,992,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060533,1011014.00
09/16/2016 17:15,2,1.195,ACTIVE,212.83,345.66,59.949,1474060503,"274151322000054","219011344069620",27.75,31.00,0,331.53,362.79,33.6,30.6,0.230,797328.3,797328.3,986,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060534,1011015.00
09/16/2016 17:15,2,1.344,ACTIVE,214.64,350.17,59.954,1474060503,"201051344000867","219011344069620",28.45,27.30,0,336.04,374.81,38.8,35.5,0.301,549650.3,549650.3,994,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060535,1011016.00
09/16/2016 17:15,2,1.262,ACTIVE,213.74,349.26,59.959,1474060503,"201051344001093","219011344069620",28.84,26.80,0,334.84,372.71,36.9,33.7,0.292,556318.2,556318.2,993,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060536,1011017.00
09/16/2016 17:15,2,1.303,ACTIVE,214.41,350.47,59.954,1474060503,"201051344000900","219011344069620",28.69,26.00,0,336.34,377.52,37.9,34.7,0.301,566466.2,566466.2,995,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060537,1011018.00
09/16/2016 17:15,2,1.322,ACTIVE,214.87,350.47,59.954,1474060503,"201051344000648","219011344069620",28.09,26.00,0,337.24,377.82,37.7,34.4,0.301,555182.6,555182.6,991,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060538,1011019.00
09/16/2016 17:15,2,1.340,ACTIVE,214.64,351.37,59.954,1474060503,"201051344000569","219011344069620",28.33,27.00,0,336.64,377.52,38.5,35.2,0.309,566438.5,566438.5,995,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060539,1011020.00
09/16/2016 17:15,2,1.324,ACTIVE,214.64,350.77,59.954,1474060503,"201051344000983","219011344069620",29.20,27.00,0,336.64,376.92,39.2,35.9,0.314,558924.8,558924.8,1000,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060540,1011021.00
09/16/2016 17:15,2,1.338,ACTIVE,214.87,350.47,59.907,1474060503,"201051344001158","219011344069620",28.19,27.30,0,336.94,377.82,38.2,35.0,0.314,550590.5,550590.5,993,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060541,1011022.00
09/16/2016 17:15,2,1.301,ACTIVE,215.09,351.97,59.949,1474060503,"201051344000576","219011344069620",28.37,25.80,0,337.84,378.72,37.4,34.2,0.305,558153.0,558153.0,998,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060542,1011023.00
09/16/2016 17:15,2,1.180,ACTIVE,213.06,347.76,59.949,1474060503,"274151322000087","219011344069620",27.65,35.20,0,332.13,360.99,33.0,30.0,0.208,769429.6,769429.6,996,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060543,1011024.00
09/16/2016 17:15,2,1.344,ACTIVE,214.87,351.07,59.954,1474060503,"201051344000579","219011344069620",28.92,28.30,0,336.94,378.12,39.4,36.1,0.314,566143.7,566143.7,990,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474060544,1011025.00
09/16/2016 17:30,2,4.010,ACTIVE,218.03,357.08,59.986,1474061403,"201051344000645","219011344069620",28.51,29.50,0,321.01,396.15,115.7,109.8,0.526,557648.6,557648.6,996,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061404,1011026.00
09/16/2016 17:30,2,3.652,ACTIVE,214.19,345.06,59.975,1474061403,"274151322000085","219011344069620",27.77,33.00,0,329.43,380.82,102.7,97.2,0.384,797017.4,797017.4,990,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061405,1011027.00
09/16/2016 17:30,2,3.910,ACTIVE,217.35,356.78,59.991,1474061403,"201051344000633","219011344069620",28.88,30.00,0,319.51,397.35,114.5,108.5,0.548,549225.1,549225.1,995,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061406,1011028.00
09/16/2016 17:30,2,3.836,ACTIVE,218.03,356.78,59.981,1474061403,"201051344000469","219011344069620",28.69,29.30,0,319.51,398.26,111.4,105.6,0.535,551815.1,551815.1,1002,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061407,1011029.00
09/16/2016 17:30,2,3.838,ACTIVE,215.77,353.47,59.949,1474061403,"201051344000646","219011344069620",28.77,30.30,0,315.90,393.15,111.8,106.0,0.526,552352.1,552352.1,991,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061408,1011030.00
09/16/2016 17:30,2,3.572,ACTIVE,213.96,346.26,59.970,1474061403,"274151322000052","219011344069620",28.53,34.30,0,328.52,381.12,103.2,97.7,0.398,819218.1,819218.1,990,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061409,1011031.00
09/16/2016 17:30,2,3.924,ACTIVE,216.67,353.77,59.981,1474061403,"201051344000585","219011344069620",28.53,30.50,0,319.21,395.85,113.3,107.4,0.530,562292.5,562292.5,995,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061409,1011032.00
09/16/2016 17:30,2,3.600,ACTIVE,215.54,351.37,60.007,1474061403,"201051344001230","219011344069620",28.98,30.00,0,317.70,390.14,105.8,100.1,0.499,555349.2,555349.2,992,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061410,1011033.00
09/16/2016 17:30,2,3.648,ACTIVE,216.45,352.87,59.975,1474061403,"201051344000582","219011344069620",28.43,29.50,0,317.40,397.05,105.1,99.5,0.486,548114.1,548114.1,989,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061411,1011034.00
09/16/2016 17:30,2,3.480,ACTIVE,215.54,351.67,59.981,1474061403,"201051344000955","219011344069620",29.08,30.50,0,317.70,390.44,102.5,97.0,0.482,562075.6,562075.6,989,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061412,1011035.00
09/16/2016 17:30,2,2.268,ACTIVE,213.96,412.68,59.986,1474061403,"274151322000094","219011344069620",38.65,36.00,0,334.54,451.46,88.8,83.7,0.340,674011.0,674011.0,1015,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061413,1011036.00
09/16/2016 17:30,2,3.652,ACTIVE,217.58,355.58,59.986,1474061403,"201051344000579","219011344069620",28.75,30.80,0,321.01,396.15,106.4,100.7,0.513,566160.3,566160.3,991,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061414,1011037.00
09/16/2016 17:30,2,3.609,ACTIVE,215.54,352.27,59.986,1474061403,"201051344000890","219011344069620",28.77,30.50,0,318.00,391.64,105.2,99.6,0.486,559330.5,559330.5,991,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061415,1011038.00
09/16/2016 17:30,2,3.580,ACTIVE,216.22,353.17,59.959,1474061403,"201051344000438","219011344069620",29.08,30.50,0,318.00,394.65,105.5,99.9,0.499,560782.0,560782.0,992,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061416,1011039.00
09/16/2016 17:30,2,3.613,ACTIVE,216.00,352.57,59.970,1474061403,"201051344000417","219011344069620",28.82,30.80,0,316.80,391.64,105.6,100.0,0.504,551847.7,551847.7,991,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061417,1011040.00
09/16/2016 17:30,2,3.549,ACTIVE,213.74,357.68,59.981,1474061403,"274151322000083","219011344069620",28.39,36.00,0,328.82,379.92,101.9,96.4,0.402,811767.2,811767.2,989,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061418,1011041.00
09/16/2016 17:30,2,3.721,ACTIVE,214.41,359.48,59.986,1474061403,"274151322000076","219011344069620",29.12,35.20,0,330.03,380.82,109.9,104.1,0.429,866480.3,866480.3,995,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061419,1011042.00
09/16/2016 17:30,2,3.953,ACTIVE,217.13,355.28,59.959,1474061403,"201051344000868","219011344069620",28.61,29.00,0,319.81,397.05,114.5,108.6,0.521,550599.3,550599.3,994,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061420,1011043.00
09/16/2016 17:30,2,3.951,ACTIVE,213.74,351.67,59.970,1474061403,"274151322000095","219011344069620",28.94,35.80,0,328.82,379.92,115.8,109.9,0.438,857740.1,857740.1,994,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061420,1011044.00
09/16/2016 17:30,2,4.008,ACTIVE,218.03,363.39,59.986,1474061403,"201051344000988","219011344069620",18.92,28.50,0,324.92,395.85,76.9,72.3,0.645,532713.4,532713.4,995,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061421,1011045.00
09/16/2016 17:30,2,4.111,ACTIVE,216.67,354.37,59.991,1474061403,"201051344001025","219011344069620",28.84,30.00,0,319.81,392.55,120.1,114.0,0.544,560955.0,560955.0,991,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061422,1011046.00
09/16/2016 17:30,2,4.141,ACTIVE,218.03,357.38,59.981,1474061403,"201051344000458","219011344069620",28.37,31.00,0,320.41,396.75,119.0,112.9,0.570,557967.6,557967.6,999,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061423,1011047.00
09/16/2016 17:30,2,4.029,ACTIVE,218.48,358.58,59.986,1474061403,"201051344000853","219011344069620",28.90,30.00,0,321.61,396.15,117.9,111.9,0.548,557262.9,557262.9,1002,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061424,1011048.00
09/16/2016 17:30,2,4.031,ACTIVE,215.77,354.67,59.975,1474061403,"201051344000685","219011344069620",28.94,29.80,0,317.40,392.25,118.2,112.1,0.566,559999.5,559999.5,994,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061425,1011049.00
09/16/2016 17:30,2,4.045,ACTIVE,216.67,354.37,59.981,1474061403,"201051344000917","219011344069620",28.92,30.30,0,318.30,394.95,118.5,112.4,0.552,556950.7,556950.7,992,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061426,1011050.00
09/16/2016 17:30,2,4.076,ACTIVE,216.00,354.97,59.949,1474061403,"201051344001145","219011344069620",28.67,29.30,0,319.21,392.55,118.5,112.4,0.548,562154.8,562154.8,992,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061427,1011051.00
09/16/2016 17:30,2,4.023,ACTIVE,216.90,354.97,59.965,1474061403,"201051344000651","219011344069620",28.67,29.80,0,320.41,396.75,116.8,110.8,0.539,555272.5,555272.5,988,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061428,1011052.00
09/16/2016 17:30,2,3.596,ACTIVE,213.51,357.68,59.975,1474061403,"274151322000088","219011344069620",27.79,33.50,0,330.33,381.42,101.1,95.7,0.380,781274.6,781274.6,990,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061429,1011053.00
09/16/2016 17:30,2,2.473,ACTIVE,214.64,417.79,59.981,1474061403,"274151322000068","219011344069620",39.12,36.30,0,336.64,451.16,97.4,92.1,0.367,674464.0,674464.0,1014,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061430,1011054.00
09/16/2016 17:30,2,3.877,ACTIVE,216.45,353.17,59.986,1474061403,"201051344001135","219011344069620",29.02,29.80,0,318.91,391.94,114.0,108.1,0.530,551416.2,551416.2,989,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061430,1011055.00
09/16/2016 17:30,2,3.969,ACTIVE,216.67,354.97,59.981,1474061403,"201051344000594","219011344069620",29.08,31.00,0,319.51,397.05,116.9,110.9,0.544,562363.0,562363.0,993,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061432,1011056.00
09/16/2016 17:30,2,3.943,ACTIVE,216.67,353.47,59.975,1474061403,"201051344001203","219011344069620",28.90,30.00,0,318.91,395.55,115.4,109.5,0.544,559632.2,559632.2,993,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061433,1011057.00
09/16/2016 17:30,2,3.678,ACTIVE,213.96,350.77,59.970,1474061403,"274151322000054","219011344069620",27.81,34.80,0,329.13,381.42,103.6,98.0,0.393,797343.4,797343.4,987,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061434,1011058.00
09/16/2016 17:30,2,4.150,ACTIVE,217.58,356.18,59.981,1474061403,"201051344000867","219011344069620",28.77,30.50,0,320.41,397.66,121.0,114.8,0.557,549667.5,549667.5,995,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061435,1011059.00
09/16/2016 17:30,2,3.928,ACTIVE,216.90,354.67,59.991,1474061403,"201051344001093","219011344069620",29.14,30.00,0,319.21,394.65,115.9,109.9,0.535,556334.6,556334.6,994,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061435,1011060.00
09/16/2016 17:30,2,4.291,ACTIVE,218.03,359.78,59.986,1474061403,"201051344000900","219011344069620",28.84,29.80,0,320.41,397.66,125.2,118.9,0.575,566483.3,566483.3,996,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061436,1011061.00
09/16/2016 17:30,2,4.289,ACTIVE,218.03,357.98,59.991,1474061403,"201051344000648","219011344069620",28.45,29.30,0,318.91,398.56,123.5,117.3,0.566,555199.5,555199.5,992,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061437,1011062.00
09/16/2016 17:30,2,4.354,ACTIVE,218.26,357.68,59.970,1474061403,"201051344000569","219011344069620",28.45,30.80,0,319.81,398.56,125.5,119.2,0.583,566455.6,566455.6,996,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061438,1011063.00
09/16/2016 17:30,2,4.406,ACTIVE,218.48,359.18,59.981,1474061403,"201051344000983","219011344069620",28.80,30.30,0,320.71,397.05,128.6,122.2,0.610,558942.3,558942.3,1001,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061439,1011064.00
09/16/2016 17:30,2,4.318,ACTIVE,218.48,357.98,59.965,1474061403,"201051344001158","219011344069620",28.75,29.80,0,320.11,396.15,125.7,119.4,0.588,550607.5,550607.5,994,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061440,1011065.00
09/16/2016 17:30,2,4.311,ACTIVE,218.48,358.88,59.970,1474061403,"201051344000576","219011344069620",28.67,29.80,0,320.11,397.66,125.1,118.8,0.588,558169.9,558169.9,999,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061441,1011066.00
09/16/2016 17:30,2,3.990,ACTIVE,214.41,346.86,59.975,1474061403,"274151322000087","219011344069620",27.85,39.30,0,328.82,378.72,112.6,106.7,0.415,769444.8,769444.8,997,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474061442,1011067.00
09/16/2016 17:45,2,1.088,ACTIVE,214.19,346.86,59.965,1474062303,"201051344000645","219011344069620",27.19,30.00,0,321.91,395.25,30.0,27.1,0.239,557658.7,557658.7,997,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062304,1011068.00
09/16/2016 17:45,2,0.967,ACTIVE,212.38,341.15,59.986,1474062303,"274151322000085","219011344069620",27.15,32.40,0,330.93,380.22,26.6,23.8,0.168,797026.4,797026.4,991,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062305,1011069.00
09/16/2016 17:45,2,1.100,ACTIVE,214.19,348.36,59.965,1474062303,"201051344000633","219011344069620",27.63,29.80,0,321.01,395.85,30.8,27.8,0.252,549235.4,549235.4,996,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062306,1011070.00
09/16/2016 17:45,2,1.086,ACTIVE,213.96,347.46,60.007,1474062303,"201051344000469","219011344069620",27.93,28.80,0,319.21,395.55,30.8,27.8,0.247,551825.3,551825.3,1003,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062307,1011071.00
09/16/2016 17:45,2,1.086,ACTIVE,213.06,345.96,59.938,1474062303,"201051344000646","219011344069620",27.99,29.80,0,317.70,391.34,30.9,27.9,0.243,552362.4,552362.4,992,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062308,1011072.00
09/16/2016 17:45,2,1.020,ACTIVE,211.93,346.86,59.965,1474062303,"274151322000052","219011344069620",27.77,33.00,0,327.02,380.52,28.7,25.8,0.190,819227.7,819227.7,991,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062309,1011073.00
09/16/2016 17:45,2,1.137,ACTIVE,213.74,346.56,59.975,1474062303,"201051344000585","219011344069620",28.07,30.00,0,321.01,394.35,32.4,29.3,0.252,562303.3,562303.3,996,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062310,1011074.00
09/16/2016 17:45,2,1.059,ACTIVE,213.29,344.76,59.970,1474062303,"201051344001230","219011344069620",28.01,29.30,0,317.70,389.84,30.1,27.1,0.239,555359.2,555359.2,993,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062311,1011075.00
09/16/2016 17:45,2,1.053,ACTIVE,213.96,345.96,59.970,1474062303,"201051344000582","219011344069620",27.93,29.30,0,318.91,393.75,29.9,26.9,0.234,548124.1,548124.1,990,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062312,1011076.00
09/16/2016 17:45,2,1.090,ACTIVE,213.06,345.36,59.975,1474062303,"201051344000955","219011344069620",28.09,30.30,0,318.30,390.14,31.0,28.0,0.247,562085.8,562085.8,990,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062313,1011077.00
09/16/2016 17:45,2,0.662,ACTIVE,212.38,393.15,59.965,1474062303,"274151322000094","219011344069620",36.74,34.80,0,333.93,446.05,24.7,21.9,0.164,674019.3,674019.3,1016,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062314,1011078.00
09/16/2016 17:45,2,1.109,ACTIVE,213.96,347.16,59.975,1474062303,"201051344000579","219011344069620",28.31,30.30,0,319.81,394.35,31.9,28.8,0.247,566170.8,566170.8,992,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062314,1011079.00
09/16/2016 17:45,2,1.090,ACTIVE,213.51,344.76,59.933,1474062303,"201051344000890","219011344069620",28.09,29.80,0,317.40,391.34,31.1,28.0,0.239,559340.6,559340.6,992,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062315,1011080.00
09/16/2016 17:45,2,1.070,ACTIVE,213.74,346.26,59.933,1474062303,"201051344000438","219011344069620",28.05,30.00,0,319.81,391.94,30.4,27.5,0.247,560792.0,560792.0,993,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062316,1011081.00
09/16/2016 17:45,2,1.061,ACTIVE,213.51,345.96,59.949,1474062303,"201051344000417","219011344069620",28.39,30.00,0,318.00,391.34,30.5,27.5,0.243,551857.7,551857.7,992,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062317,1011082.00
09/16/2016 17:45,2,0.988,ACTIVE,212.16,345.36,59.996,1474062303,"274151322000083","219011344069620",27.63,33.50,0,327.92,379.32,27.6,24.8,0.186,811776.5,811776.5,990,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062318,1011083.00
09/16/2016 17:45,2,1.053,ACTIVE,212.83,346.56,59.986,1474062303,"274151322000076","219011344069620",28.09,33.00,0,330.33,380.22,30.0,27.0,0.199,866490.3,866490.3,996,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062319,1011084.00
09/16/2016 17:45,2,1.098,ACTIVE,213.96,346.86,59.981,1474062303,"201051344000868","219011344069620",27.81,29.00,0,319.51,395.25,31.0,28.0,0.239,550609.4,550609.4,995,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062320,1011085.00
09/16/2016 17:45,2,1.043,ACTIVE,212.38,341.15,59.981,1474062303,"274151322000095","219011344069620",27.69,33.30,0,329.13,379.92,29.2,26.3,0.186,857750.0,857750.0,995,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062321,1011086.00
09/16/2016 17:45,2,1.076,ACTIVE,213.96,345.66,59.981,1474062303,"201051344000988","219011344069620",18.03,29.30,0,324.32,396.15,19.7,17.1,0.155,532719.7,532719.7,996,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062322,1011087.00
09/16/2016 17:45,2,1.074,ACTIVE,213.51,345.66,59.981,1474062303,"201051344001025","219011344069620",28.21,29.50,0,319.21,391.64,30.7,27.7,0.239,560965.1,560965.1,992,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062323,1011088.00
09/16/2016 17:45,2,1.061,ACTIVE,213.96,346.26,59.975,1474062303,"201051344000458","219011344069620",27.91,30.80,0,322.51,396.45,30.0,27.0,0.243,557977.5,557977.5,1000,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062324,1011089.00
09/16/2016 17:45,2,1.059,ACTIVE,214.41,348.06,60.012,1474062303,"201051344000853","219011344069620",28.01,30.30,0,325.82,395.85,30.1,27.1,0.243,557272.8,557272.8,1003,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062325,1011090.00
09/16/2016 17:45,2,1.023,ACTIVE,213.74,345.96,60.034,1474062303,"201051344000685","219011344069620",27.97,29.50,0,317.70,391.94,29.1,26.1,0.243,560009.1,560009.1,995,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062326,1011091.00
09/16/2016 17:45,2,1.018,ACTIVE,213.74,345.96,59.981,1474062303,"201051344000917","219011344069620",28.47,30.00,0,319.21,392.55,29.4,26.4,0.234,556960.5,556960.5,993,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062326,1011092.00
09/16/2016 17:45,2,1.045,ACTIVE,213.74,345.96,60.012,1474062303,"201051344001145","219011344069620",27.99,29.00,0,320.71,392.25,29.6,26.6,0.225,562164.6,562164.6,993,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062327,1011093.00
09/16/2016 17:45,2,1.055,ACTIVE,213.96,346.26,59.981,1474062303,"201051344000651","219011344069620",27.65,29.50,0,321.01,395.55,29.5,26.6,0.234,555282.3,555282.3,989,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062328,1011094.00
09/16/2016 17:45,2,0.939,ACTIVE,211.93,340.25,59.970,1474062303,"274151322000088","219011344069620",26.72,32.40,0,329.13,380.22,25.4,22.6,0.168,781283.0,781283.0,991,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062329,1011095.00
09/16/2016 17:45,2,0.670,ACTIVE,212.61,394.35,59.970,1474062303,"274151322000068","219011344069620",36.68,35.40,0,333.63,444.24,24.8,22.0,0.159,674472.2,674472.2,1015,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062330,1011096.00
09/16/2016 17:45,2,1.068,ACTIVE,213.29,344.76,59.928,1474062303,"201051344001135","219011344069620",28.29,29.80,0,318.91,391.34,30.6,27.6,0.234,551426.2,551426.2,990,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062331,1011097.00
09/16/2016 17:45,2,1.049,ACTIVE,213.51,346.56,59.975,1474062303,"201051344000594","219011344069620",28.35,30.30,0,318.91,395.85,30.2,27.2,0.234,562372.9,562372.9,994,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062332,1011098.00
09/16/2016 17:45,2,1.057,ACTIVE,213.74,345.06,59.922,1474062303,"201051344001203","219011344069620",27.97,29.30,0,317.70,396.15,30.0,27.0,0.239,559641.9,559641.9,994,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062333,1011099.00
09/16/2016 17:45,2,0.957,ACTIVE,212.16,345.36,60.012,1474062303,"274151322000054","219011344069620",26.88,33.00,0,329.43,380.82,26.0,23.2,0.172,797351.9,797351.9,988,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062334,1011100.00
09/16/2016 17:45,2,1.082,ACTIVE,213.96,345.36,59.970,1474062303,"201051344000867","219011344069620",27.71,30.30,0,324.02,396.75,30.4,27.4,0.230,549677.2,549677.2,996,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062335,1011101.00
09/16/2016 17:45,2,1.031,ACTIVE,213.51,345.36,60.018,1474062303,"201051344001093","219011344069620",27.87,29.00,0,320.11,393.75,29.1,26.2,0.225,556343.8,556343.8,995,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062336,1011102.00
09/16/2016 17:45,2,1.041,ACTIVE,213.96,346.86,59.991,1474062303,"201051344000900","219011344069620",28.01,29.50,0,321.31,395.55,29.6,26.6,0.234,566492.9,566492.9,997,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062337,1011103.00
09/16/2016 17:45,2,1.031,ACTIVE,214.19,346.86,59.975,1474062303,"201051344000648","219011344069620",28.03,29.00,0,319.51,395.55,29.3,26.4,0.230,555209.0,555209.0,993,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062338,1011104.00
09/16/2016 17:45,2,1.061,ACTIVE,213.96,346.86,59.975,1474062303,"201051344000569","219011344069620",27.69,30.50,0,321.01,396.75,29.8,26.8,0.234,566465.2,566465.2,997,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062339,1011105.00
09/16/2016 17:45,2,1.070,ACTIVE,213.96,346.56,59.975,1474062303,"201051344000983","219011344069620",28.17,30.50,0,318.30,397.05,30.6,27.6,0.234,558952.1,558952.1,1002,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062339,1011106.00
09/16/2016 17:45,2,1.055,ACTIVE,213.96,346.86,59.975,1474062303,"201051344001158","219011344069620",27.75,29.80,0,321.61,394.65,29.7,26.7,0.239,550617.0,550617.0,995,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062340,1011107.00
09/16/2016 17:45,2,1.012,ACTIVE,214.41,347.76,59.965,1474062303,"201051344000576","219011344069620",27.97,29.00,0,321.01,398.26,28.7,25.8,0.230,558179.2,558179.2,1000,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062341,1011108.00
09/16/2016 17:45,2,0.938,ACTIVE,212.38,342.05,59.970,1474062303,"274151322000087","219011344069620",26.96,37.80,0,330.33,378.12,25.6,22.8,0.159,769453.1,769453.1,998,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474062342,1011109.00
09/16/2016 18:00,2,0.352,ACTIVE,214.41,341.75,59.981,1474063203,"201051344000645","219011344069620",26.22,29.80,0,335.44,361.59,9.4,7.1,0.053,557663.4,557663.4,998,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063204,1011110.00
09/16/2016 18:00,2,0.281,ACTIVE,212.83,339.34,59.981,1474063203,"274151322000085","219011344069620",24.97,32.60,0,335.44,352.27,7.2,5.0,0.035,797030.3,797030.3,992,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063205,1011111.00
09/16/2016 18:00,2,0.371,ACTIVE,214.41,342.95,59.975,1474063203,"201051344000633","219011344069620",26.22,29.50,0,334.84,362.19,9.9,7.6,0.053,549240.2,549240.2,997,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063206,1011112.00
09/16/2016 18:00,2,0.367,ACTIVE,213.96,341.15,59.981,1474063203,"201051344000469","219011344069620",26.36,28.80,0,334.54,361.89,9.9,7.6,0.057,551830.1,551830.1,1004,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063207,1011113.00
09/16/2016 18:00,2,0.373,ACTIVE,213.29,339.65,59.991,1474063203,"201051344000646","219011344069620",26.34,29.50,0,332.13,361.29,10.0,7.7,0.053,552367.1,552367.1,993,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063208,1011114.00
09/16/2016 18:00,2,0.309,ACTIVE,212.38,339.65,59.959,1474063203,"274151322000052","219011344069620",26.12,33.00,0,334.54,354.07,8.2,6.0,0.044,819232.0,819232.0,992,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063209,1011115.00
09/16/2016 18:00,2,0.393,ACTIVE,213.74,339.65,59.949,1474063203,"201051344000585","219011344069620",27.23,29.80,0,333.93,359.78,10.9,8.6,0.053,562308.3,562308.3,997,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063210,1011116.00
09/16/2016 18:00,2,0.352,ACTIVE,213.29,338.44,59.991,1474063203,"201051344001230","219011344069620",26.30,28.80,0,332.13,358.28,9.4,7.1,0.049,555363.8,555363.8,994,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063211,1011117.00
09/16/2016 18:00,2,0.352,ACTIVE,213.96,339.95,59.991,1474063203,"201051344000582","219011344069620",25.49,28.80,0,334.54,360.08,9.1,6.8,0.049,548128.6,548128.6,991,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063211,1011118.00
