ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 18:00,2,0.371,ACTIVE,213.06,338.44,59.996,1474063203,"201051344000955","219011344069620",27.00,29.80,0,332.73,359.18,10.2,7.9,0.057,562090.6,562090.6,991,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063212,1011119.00
09/16/2016 18:00,2,0.170,ACTIVE,212.61,378.42,59.970,1474063203,"274151322000094","219011344069620",35.48,34.50,0,336.34,416.89,6.2,4.0,0.031,674022.9,674022.9,1017,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063213,1011120.00
09/16/2016 18:00,2,0.400,ACTIVE,213.96,340.55,59.986,1474063203,"201051344000579","219011344069620",26.40,30.00,0,335.74,362.19,10.8,8.5,0.057,566175.7,566175.7,993,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063214,1011121.00
09/16/2016 18:00,2,0.371,ACTIVE,213.51,338.44,60.002,1474063203,"201051344000890","219011344069620",26.66,29.50,0,332.43,360.38,10.1,7.8,0.053,559345.4,559345.4,993,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063215,1011122.00
09/16/2016 18:00,2,0.350,ACTIVE,213.74,339.65,59.991,1474063203,"201051344000438","219011344069620",26.94,29.50,0,333.33,361.29,9.6,7.3,0.053,560796.7,560796.7,994,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063216,1011123.00
09/16/2016 18:00,2,0.373,ACTIVE,213.51,339.65,59.991,1474063203,"201051344000417","219011344069620",26.56,29.80,0,333.03,359.78,10.1,7.8,0.053,551862.5,551862.5,993,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063217,1011124.00
09/16/2016 18:00,2,0.283,ACTIVE,212.61,339.65,59.986,1474063203,"274151322000083","219011344069620",25.70,33.00,0,335.14,353.77,7.4,5.2,0.040,811780.5,811780.5,991,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063218,1011125.00
09/16/2016 18:00,2,0.307,ACTIVE,213.06,339.04,59.986,1474063203,"274151322000076","219011344069620",26.26,32.80,0,333.63,354.37,8.1,5.9,0.044,866494.7,866494.7,997,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063219,1011126.00
09/16/2016 18:00,2,0.377,ACTIVE,213.74,340.25,59.986,1474063203,"201051344000868","219011344069620",26.38,28.80,0,334.24,361.29,10.1,7.8,0.053,550614.2,550614.2,996,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063220,1011127.00
09/16/2016 18:00,2,0.289,ACTIVE,212.38,339.34,59.981,1474063203,"274151322000095","219011344069620",25.88,32.80,0,335.14,353.17,7.6,5.4,0.040,857754.3,857754.3,996,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063220,1011128.00
09/16/2016 18:00,2,0.318,ACTIVE,213.51,341.15,59.991,1474063203,"201051344000988","219011344069620",17.89,29.30,0,334.54,357.08,5.8,3.7,0.027,532722.6,532722.6,997,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063221,1011129.00
09/16/2016 18:00,2,0.354,ACTIVE,213.29,338.44,60.002,1474063203,"201051344001025","219011344069620",27.06,29.00,0,333.63,360.69,9.7,7.4,0.053,560969.9,560969.9,993,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063222,1011130.00
09/16/2016 18:00,2,0.352,ACTIVE,213.74,339.95,60.028,1474063203,"201051344000458","219011344069620",26.92,30.50,0,334.84,361.29,9.6,7.4,0.053,557982.2,557982.2,1001,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063223,1011131.00
09/16/2016 18:00,2,0.350,ACTIVE,214.41,342.05,59.991,1474063203,"201051344000853","219011344069620",26.50,30.00,0,335.44,362.19,9.4,7.2,0.053,557277.4,557277.4,1004,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063224,1011132.00
09/16/2016 18:00,2,0.324,ACTIVE,213.74,339.95,59.996,1474063203,"201051344000685","219011344069620",26.08,29.00,0,333.63,360.99,8.6,6.4,0.053,560013.5,560013.5,996,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063225,1011133.00
09/16/2016 18:00,2,0.340,ACTIVE,213.74,339.04,59.996,1474063203,"201051344000917","219011344069620",26.62,29.80,0,333.63,359.18,9.2,7.0,0.044,556965.0,556965.0,994,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063226,1011134.00
09/16/2016 18:00,2,0.348,ACTIVE,213.74,339.65,60.002,1474063203,"201051344001145","219011344069620",26.14,28.50,0,334.24,359.48,9.3,7.0,0.044,562169.1,562169.1,994,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063227,1011135.00
09/16/2016 18:00,2,0.344,ACTIVE,213.74,339.65,59.986,1474063203,"201051344000651","219011344069620",26.04,29.30,0,334.24,359.48,9.1,6.9,0.049,555286.8,555286.8,990,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063228,1011136.00
09/16/2016 18:00,2,0.264,ACTIVE,212.16,338.14,59.991,1474063203,"274151322000088","219011344069620",24.87,32.20,0,334.84,351.97,6.6,4.5,0.027,781286.7,781286.7,992,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063229,1011137.00
09/16/2016 18:00,2,0.195,ACTIVE,213.29,375.11,59.986,1474063203,"274151322000068","219011344069620",35.09,35.40,0,337.24,419.60,7.0,4.8,0.035,674475.9,674475.9,1016,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063229,1011138.00
09/16/2016 18:00,2,0.375,ACTIVE,213.29,338.14,59.996,1474063203,"201051344001135","219011344069620",27.37,29.30,0,333.03,359.78,10.4,8.1,0.053,551431.0,551431.0,991,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063230,1011139.00
09/16/2016 18:00,2,0.359,ACTIVE,213.74,340.55,59.986,1474063203,"201051344000594","219011344069620",26.64,30.00,0,333.63,360.99,9.7,7.4,0.057,562377.5,562377.5,995,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063231,1011140.00
09/16/2016 18:00,2,0.369,ACTIVE,213.51,338.44,59.986,1474063203,"201051344001203","219011344069620",26.18,29.00,0,333.63,360.38,9.8,7.6,0.049,559646.5,559646.5,995,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063232,1011141.00
09/16/2016 18:00,2,0.273,ACTIVE,212.61,339.34,59.981,1474063203,"274151322000054","219011344069620",25.64,33.00,0,334.54,352.57,7.1,4.9,0.040,797355.8,797355.8,989,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063233,1011142.00
09/16/2016 18:00,2,0.375,ACTIVE,214.19,339.95,59.991,1474063203,"201051344000867","219011344069620",26.48,30.00,0,334.54,360.08,10.1,7.8,0.049,549681.9,549681.9,997,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063234,1011143.00
09/16/2016 18:00,2,0.348,ACTIVE,213.51,339.65,59.991,1474063203,"201051344001093","219011344069620",26.86,28.80,0,333.33,358.88,9.5,7.2,0.044,556348.4,556348.4,996,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063235,1011144.00
09/16/2016 18:00,2,0.338,ACTIVE,213.96,341.15,59.991,1474063203,"201051344000900","219011344069620",26.60,29.30,0,334.84,360.69,9.1,6.9,0.049,566497.4,566497.4,998,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063236,1011145.00
09/16/2016 18:00,2,0.355,ACTIVE,214.19,340.85,60.028,1474063203,"201051344000648","219011344069620",26.50,29.00,0,335.14,361.59,9.6,7.3,0.053,555213.5,555213.5,994,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063237,1011146.00
09/16/2016 18:00,2,0.361,ACTIVE,213.96,340.85,59.959,1474063203,"201051344000569","219011344069620",26.82,30.30,0,335.74,360.69,9.8,7.6,0.053,566469.8,566469.8,998,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063238,1011147.00
09/16/2016 18:00,2,0.393,ACTIVE,213.96,340.55,59.991,1474063203,"201051344000983","219011344069620",25.88,30.30,0,334.84,360.38,10.3,8.0,0.049,558956.8,558956.8,1003,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063239,1011148.00
09/16/2016 18:00,2,0.352,ACTIVE,213.96,340.85,59.991,1474063203,"201051344001158","219011344069620",26.62,29.50,0,335.14,360.38,9.5,7.3,0.053,550621.6,550621.6,996,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063240,1011149.00
09/16/2016 18:00,2,0.326,ACTIVE,214.41,342.05,59.996,1474063203,"201051344000576","219011344069620",27.04,29.00,0,336.04,360.99,8.9,6.7,0.044,558183.5,558183.5,1001,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063241,1011150.00
09/16/2016 18:00,2,0.281,ACTIVE,212.83,339.65,59.981,1474063203,"274151322000087","219011344069620",24.97,37.30,0,335.14,351.67,7.1,4.9,0.031,769456.9,769456.9,999,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474063242,1011151.00
09/16/2016 18:15,2,0.740,ACTIVE,214.64,345.66,59.975,1474064104,"201051344000645","219011344069620",27.83,28.80,0,335.14,353.77,20.9,18.2,0.155,557666.1,557666.1,999,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064105,1011152.00
09/16/2016 18:15,2,0.664,ACTIVE,212.83,340.25,59.991,1474064104,"274151322000085","219011344069620",27.06,32.00,0,336.04,348.06,18.2,15.7,0.119,797032.5,797032.5,993,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064106,1011153.00
09/16/2016 18:15,2,0.754,ACTIVE,214.64,346.56,59.991,1474064104,"201051344000633","219011344069620",28.11,28.50,0,335.14,354.97,21.4,18.8,0.164,549243.1,549243.1,998,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064107,1011154.00
09/16/2016 18:15,2,0.742,ACTIVE,214.19,345.36,59.991,1474064104,"201051344000469","219011344069620",28.43,27.80,0,333.33,353.47,21.4,18.7,0.155,551833.0,551833.0,1005,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064108,1011155.00
09/16/2016 18:15,2,0.754,ACTIVE,213.29,342.95,59.996,1474064104,"201051344000646","219011344069620",28.23,28.50,0,332.13,351.67,21.6,18.9,0.155,552370.1,552370.1,994,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064109,1011156.00
09/16/2016 18:15,2,0.699,ACTIVE,212.38,341.15,59.996,1474064104,"274151322000052","219011344069620",27.87,32.60,0,335.14,348.96,19.8,17.1,0.128,819234.5,819234.5,993,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064110,1011157.00
09/16/2016 18:15,2,0.809,ACTIVE,213.96,343.85,59.996,1474064104,"201051344000585","219011344069620",27.71,28.50,0,332.73,352.27,22.8,20.0,0.164,562311.5,562311.5,998,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064111,1011158.00
09/16/2016 18:15,2,0.721,ACTIVE,213.51,342.35,59.981,1474064104,"201051344001230","219011344069620",28.41,27.50,0,330.93,350.47,20.8,18.1,0.155,555366.6,555366.6,995,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064112,1011159.00
09/16/2016 18:15,2,0.729,ACTIVE,213.96,343.85,59.991,1474064104,"201051344000582","219011344069620",28.17,28.00,0,333.33,351.97,20.8,18.1,0.159,548131.4,548131.4,992,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064113,1011160.00
09/16/2016 18:15,2,0.770,ACTIVE,213.29,342.95,59.986,1474064104,"201051344000955","219011344069620",28.13,28.50,0,332.43,351.07,21.9,19.3,0.164,562093.6,562093.6,992,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064114,1011161.00
09/16/2016 18:15,2,0.441,ACTIVE,212.61,401.56,59.986,1474064104,"274151322000094","219011344069620",37.87,34.00,0,336.94,416.29,17.1,14.6,0.102,674024.8,674024.8,1018,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064115,1011162.00
09/16/2016 18:15,2,0.791,ACTIVE,214.19,345.06,59.970,1474064104,"201051344000579","219011344069620",28.39,29.00,0,334.24,353.77,22.8,20.0,0.164,566178.9,566178.9,994,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064116,1011163.00
09/16/2016 18:15,2,0.770,ACTIVE,213.51,342.65,59.991,1474064104,"201051344000890","219011344069620",28.45,28.00,0,332.73,351.67,22.2,19.5,0.159,559348.4,559348.4,994,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064116,1011164.00
09/16/2016 18:15,2,0.746,ACTIVE,213.74,343.85,59.991,1474064104,"201051344000438","219011344069620",28.49,28.30,0,333.33,352.57,21.6,18.9,0.164,560799.6,560799.6,995,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064117,1011165.00
09/16/2016 18:15,2,0.768,ACTIVE,213.74,343.25,60.007,1474064104,"201051344000417","219011344069620",28.17,28.50,0,333.03,351.67,21.9,19.3,0.164,551865.5,551865.5,994,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064118,1011166.00
09/16/2016 18:15,2,0.684,ACTIVE,212.38,341.75,59.986,1474064104,"274151322000083","219011344069620",27.81,32.20,0,335.14,348.36,19.2,16.7,0.115,811782.9,811782.9,992,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064119,1011167.00
09/16/2016 18:15,2,0.740,ACTIVE,213.06,340.85,59.986,1474064104,"274151322000076","219011344069620",27.99,32.20,0,333.93,349.26,21.1,18.4,0.141,866497.4,866497.4,998,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064120,1011168.00
09/16/2016 18:15,2,0.793,ACTIVE,213.96,344.76,59.996,1474064104,"201051344000868","219011344069620",27.67,28.00,0,333.93,353.17,22.3,19.6,0.159,550617.2,550617.2,997,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064121,1011169.00
09/16/2016 18:15,2,0.719,ACTIVE,212.83,339.95,60.028,1474064104,"274151322000095","219011344069620",27.89,32.40,0,333.33,348.36,20.3,17.7,0.133,857756.8,857756.8,997,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064122,1011170.00
09/16/2016 18:15,2,0.756,ACTIVE,213.96,344.45,59.996,1474064104,"201051344000988","219011344069620",18.37,28.30,0,333.03,350.47,14.1,11.7,0.106,532724.2,532724.2,998,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064123,1011171.00
09/16/2016 18:15,2,0.768,ACTIVE,213.51,342.35,59.986,1474064104,"201051344001025","219011344069620",28.49,28.30,0,332.73,352.27,22.2,19.5,0.159,560972.8,560972.8,994,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064124,1011172.00
09/16/2016 18:15,2,0.764,ACTIVE,214.19,344.15,59.991,1474064104,"201051344000458","219011344069620",28.23,29.50,0,333.93,353.77,21.8,19.1,0.172,557985.1,557985.1,1002,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064125,1011173.00
09/16/2016 18:15,2,0.752,ACTIVE,214.87,345.96,60.002,1474064104,"201051344000853","219011344069620",28.57,28.80,0,335.44,354.97,21.8,19.1,0.164,557280.3,557280.3,1005,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064126,1011174.00
09/16/2016 18:15,2,0.732,ACTIVE,213.96,344.45,59.996,1474064104,"201051344000685","219011344069620",28.19,27.50,0,332.43,352.57,20.9,18.3,0.164,560016.2,560016.2,997,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064127,1011175.00
09/16/2016 18:15,2,0.754,ACTIVE,213.74,344.15,59.991,1474064104,"201051344000917","219011344069620",27.85,28.80,0,332.13,351.67,21.3,18.6,0.159,556967.8,556967.8,995,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064128,1011176.00
09/16/2016 18:15,2,0.760,ACTIVE,213.96,343.55,59.986,1474064104,"201051344001145","219011344069620",27.93,27.50,0,332.43,352.87,21.6,18.9,0.155,562172.0,562172.0,995,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064128,1011177.00
09/16/2016 18:15,2,0.748,ACTIVE,213.96,343.85,59.986,1474064104,"201051344000651","219011344069620",28.47,28.30,0,333.33,352.87,21.6,18.9,0.159,555289.6,555289.6,991,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064129,1011178.00
09/16/2016 18:15,2,0.676,ACTIVE,212.16,340.85,59.981,1474064104,"274151322000088","219011344069620",27.04,31.80,0,335.14,348.06,18.5,15.9,0.119,781288.9,781288.9,993,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064130,1011179.00
09/16/2016 18:15,2,0.494,ACTIVE,213.06,394.35,59.991,1474064104,"274151322000068","219011344069620",36.86,34.80,0,337.24,417.49,18.4,15.9,0.110,674478.1,674478.1,1017,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064131,1011180.00
09/16/2016 18:15,2,0.812,ACTIVE,213.51,342.05,59.991,1474064104,"201051344001135","219011344069620",27.97,28.50,0,332.73,351.97,23.1,20.3,0.164,551434.1,551434.1,992,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064132,1011181.00
09/16/2016 18:15,2,0.795,ACTIVE,213.96,344.76,59.981,1474064104,"201051344000594","219011344069620",27.95,29.00,0,333.03,353.47,22.5,19.8,0.164,562380.6,562380.6,996,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064134,1011182.00
09/16/2016 18:15,2,0.795,ACTIVE,213.74,343.25,60.012,1474064104,"201051344001203","219011344069620",27.83,28.30,0,333.93,353.47,22.4,19.7,0.159,559649.6,559649.6,996,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064135,1011183.00
09/16/2016 18:15,2,0.703,ACTIVE,212.61,341.15,59.991,1474064104,"274151322000054","219011344069620",27.29,32.40,0,335.44,349.26,19.4,16.8,0.128,797358.1,797358.1,990,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064136,1011184.00
09/16/2016 18:15,2,0.809,ACTIVE,214.41,344.45,59.996,1474064104,"201051344000867","219011344069620",27.89,29.00,0,334.84,353.77,22.9,20.1,0.164,549685.1,549685.1,998,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064136,1011185.00
09/16/2016 18:15,2,0.771,ACTIVE,213.74,343.85,59.981,1474064104,"201051344001093","219011344069620",27.91,28.00,0,333.03,352.27,21.9,19.2,0.159,556351.3,556351.3,997,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064137,1011186.00
09/16/2016 18:15,2,0.762,ACTIVE,213.96,345.36,59.991,1474064104,"201051344000900","219011344069620",28.59,28.30,0,334.24,353.77,22.1,19.4,0.168,566500.3,566500.3,999,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064138,1011187.00
09/16/2016 18:15,2,0.785,ACTIVE,214.64,345.36,59.991,1474064104,"201051344000648","219011344069620",27.93,28.00,0,335.14,354.07,22.2,19.6,0.168,555216.5,555216.5,995,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064139,1011188.00
09/16/2016 18:15,2,0.797,ACTIVE,214.19,344.76,59.996,1474064104,"201051344000569","219011344069620",28.13,29.30,0,334.84,354.67,22.8,20.0,0.168,566472.9,566472.9,999,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064140,1011189.00
09/16/2016 18:15,2,0.809,ACTIVE,214.41,344.45,59.986,1474064104,"201051344000983","219011344069620",28.55,29.00,0,334.24,354.37,23.4,20.6,0.168,558960.0,558960.0,1004,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064141,1011190.00
09/16/2016 18:15,2,0.789,ACTIVE,214.19,345.06,59.991,1474064104,"201051344001158","219011344069620",27.99,28.50,0,334.24,354.37,22.4,19.7,0.172,550624.6,550624.6,997,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064142,1011191.00
09/16/2016 18:15,2,0.764,ACTIVE,214.64,346.56,59.981,1474064104,"201051344000576","219011344069620",28.13,27.80,0,335.14,354.67,21.8,19.1,0.168,558186.4,558186.4,1002,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064143,1011192.00
09/16/2016 18:15,2,0.699,ACTIVE,212.83,341.15,59.975,1474064104,"274151322000087","219011344069620",27.33,36.00,0,335.74,348.66,19.4,16.8,0.119,769459.2,769459.2,1000,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474064144,1011193.00
09/16/2016 18:30,2,0.785,ACTIVE,214.87,346.26,59.986,1474065003,"201051344000645","219011344069620",27.77,28.30,0,336.94,378.42,22.1,19.4,0.164,557673.2,557673.2,1000,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065004,1011194.00
09/16/2016 18:30,2,0.693,ACTIVE,212.83,341.45,59.986,1474065003,"274151322000085","219011344069620",27.17,31.80,0,333.33,360.99,19.1,16.5,0.119,797038.6,797038.6,994,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065005,1011195.00
09/16/2016 18:30,2,0.799,ACTIVE,214.87,347.46,59.986,1474065003,"201051344000633","219011344069620",27.89,27.80,0,334.54,377.82,22.6,19.9,0.172,549250.3,549250.3,999,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065006,1011196.00
09/16/2016 18:30,2,0.789,ACTIVE,214.64,346.56,59.949,1474065003,"201051344000469","219011344069620",28.17,27.00,0,333.93,377.52,22.6,19.8,0.172,551840.2,551840.2,1006,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065007,1011197.00
09/16/2016 18:30,2,0.783,ACTIVE,213.74,343.85,59.981,1474065003,"201051344000646","219011344069620",28.41,27.80,0,332.73,371.51,22.6,19.9,0.168,552377.3,552377.3,995,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065008,1011198.00
09/16/2016 18:30,2,0.732,ACTIVE,212.61,341.45,60.002,1474065003,"274151322000052","219011344069620",27.61,32.00,0,332.43,361.89,20.4,17.8,0.133,819241.0,819241.0,994,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065009,1011199.00
09/16/2016 18:30,2,0.832,ACTIVE,214.41,344.76,60.012,1474065003,"201051344000585","219011344069620",28.23,27.80,0,333.03,373.91,23.8,21.0,0.168,562319.2,562319.2,999,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065010,1011200.00
09/16/2016 18:30,2,0.764,ACTIVE,213.96,343.25,59.981,1474065003,"201051344001230","219011344069620",28.11,26.50,0,332.73,369.70,21.8,19.1,0.164,555373.6,555373.6,996,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065011,1011201.00
09/16/2016 18:30,2,0.754,ACTIVE,214.41,344.45,59.996,1474065003,"201051344000582","219011344069620",28.29,27.80,0,333.63,372.41,21.6,18.9,0.164,548138.4,548138.4,993,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065012,1011202.00
09/16/2016 18:30,2,0.783,ACTIVE,213.74,343.25,59.986,1474065003,"201051344000955","219011344069620",28.49,28.00,0,332.43,370.00,22.7,20.0,0.168,562100.8,562100.8,993,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065013,1011203.00
09/16/2016 18:30,2,0.469,ACTIVE,212.83,392.85,59.986,1474065003,"274151322000094","219011344069620",36.62,33.50,0,334.24,436.13,17.4,14.9,0.110,674030.5,674030.5,1019,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065013,1011204.00
09/16/2016 18:30,2,0.816,ACTIVE,214.41,345.36,59.996,1474065003,"201051344000579","219011344069620",28.53,27.80,0,335.44,378.42,23.6,20.9,0.168,566186.4,566186.4,995,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065014,1011205.00
09/16/2016 18:30,2,0.783,ACTIVE,213.96,342.65,59.986,1474065003,"201051344000890","219011344069620",28.59,27.30,0,333.33,372.11,22.7,20.0,0.164,559355.7,559355.7,995,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065015,1011206.00
09/16/2016 18:30,2,0.770,ACTIVE,214.19,344.15,59.991,1474065003,"201051344000438","219011344069620",28.35,27.30,0,333.93,372.11,22.1,19.4,0.168,560806.7,560806.7,996,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065016,1011207.00
09/16/2016 18:30,2,0.795,ACTIVE,214.19,344.15,60.007,1474065003,"201051344000417","219011344069620",27.99,27.50,0,333.03,370.90,22.6,19.9,0.164,551872.7,551872.7,995,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065017,1011208.00
09/16/2016 18:30,2,0.705,ACTIVE,212.83,344.76,59.991,1474065003,"274151322000083","219011344069620",27.47,31.50,0,333.33,362.19,19.6,17.0,0.128,811789.3,811789.3,993,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065018,1011209.00
09/16/2016 18:30,2,0.754,ACTIVE,212.83,341.75,59.981,1474065003,"274151322000076","219011344069620",27.81,31.80,0,336.34,364.29,21.2,18.6,0.137,866504.3,866504.3,999,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065019,1011210.00
09/16/2016 18:30,2,0.803,ACTIVE,214.19,345.36,60.002,1474065003,"201051344000868","219011344069620",27.89,27.30,0,335.14,375.41,22.7,20.0,0.164,550624.5,550624.5,998,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065020,1011211.00
09/16/2016 18:30,2,0.732,ACTIVE,212.38,342.95,60.007,1474065003,"274151322000095","219011344069620",27.75,31.50,0,335.44,363.69,20.6,18.0,0.133,857763.7,857763.7,998,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065021,1011212.00
09/16/2016 18:30,2,0.773,ACTIVE,214.19,345.06,59.996,1474065003,"201051344000988","219011344069620",18.21,27.50,0,334.54,367.90,14.3,11.9,0.106,532728.7,532728.7,999,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065022,1011213.00
09/16/2016 18:30,2,0.785,ACTIVE,213.74,342.95,59.996,1474065003,"201051344001025","219011344069620",28.27,27.50,0,333.93,373.01,22.5,19.8,0.168,560980.2,560980.2,995,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065023,1011214.00
09/16/2016 18:30,2,0.771,ACTIVE,214.41,345.36,60.002,1474065003,"201051344000458","219011344069620",28.25,28.80,0,334.84,378.12,22.1,19.4,0.172,557992.4,557992.4,1003,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065024,1011215.00
09/16/2016 18:30,2,0.781,ACTIVE,214.87,346.56,59.996,1474065003,"201051344000853","219011344069620",27.77,28.00,0,336.64,377.22,22.0,19.3,0.164,557287.5,557287.5,1006,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065025,1011216.00
09/16/2016 18:30,2,0.736,ACTIVE,214.19,344.45,59.996,1474065003,"201051344000685","219011344069620",28.29,26.80,0,333.33,371.81,21.1,18.4,0.168,560023.2,560023.2,998,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065025,1011217.00
09/16/2016 18:30,2,0.754,ACTIVE,213.96,343.55,59.949,1474065003,"201051344000917","219011344069620",28.11,28.30,0,333.33,372.11,21.5,18.8,0.159,556974.9,556974.9,996,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065026,1011218.00
09/16/2016 18:30,2,0.766,ACTIVE,214.19,343.55,59.996,1474065003,"201051344001145","219011344069620",27.93,26.50,0,334.84,372.41,21.7,19.0,0.155,562179.2,562179.2,996,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065027,1011219.00
09/16/2016 18:30,2,0.758,ACTIVE,214.19,343.85,59.991,1474065003,"201051344000651","219011344069620",28.07,28.00,0,334.24,372.71,21.6,18.9,0.164,555296.7,555296.7,992,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065028,1011220.00
09/16/2016 18:30,2,0.662,ACTIVE,212.38,343.85,59.975,1474065003,"274151322000088","219011344069620",27.00,31.50,0,332.73,360.38,18.1,15.6,0.106,781294.9,781294.9,994,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065029,1011221.00
09/16/2016 18:30,2,0.482,ACTIVE,213.29,397.35,59.965,1474065003,"274151322000068","219011344069620",37.00,34.30,0,334.24,437.33,18.0,15.4,0.106,674484.0,674484.0,1018,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065030,1011222.00
09/16/2016 18:30,2,0.797,ACTIVE,213.51,342.35,60.007,1474065003,"201051344001135","219011344069620",28.21,28.00,0,333.63,371.81,22.8,20.1,0.164,551441.5,551441.5,993,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065031,1011223.00
09/16/2016 18:30,2,0.781,ACTIVE,213.96,345.06,60.039,1474065003,"201051344000594","219011344069620",28.33,27.80,0,333.63,374.51,22.4,19.7,0.168,562387.9,562387.9,997,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065032,1011224.00
09/16/2016 18:30,2,0.768,ACTIVE,214.19,342.65,59.996,1474065003,"201051344001203","219011344069620",28.31,27.30,0,333.63,373.01,22.1,19.4,0.164,559656.8,559656.8,997,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065033,1011225.00
09/16/2016 18:30,2,0.680,ACTIVE,212.61,343.55,60.007,1474065003,"274151322000054","219011344069620",27.25,32.00,0,333.33,361.89,18.8,16.2,0.119,797364.3,797364.3,991,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065034,1011226.00
09/16/2016 18:30,2,0.793,ACTIVE,214.41,344.45,60.049,1474065003,"201051344000867","219011344069620",27.85,28.50,0,334.54,373.61,22.4,19.7,0.155,549692.4,549692.4,999,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065035,1011227.00
09/16/2016 18:30,2,0.752,ACTIVE,214.19,343.85,60.002,1474065003,"201051344001093","219011344069620",28.03,27.30,0,334.24,370.60,21.4,18.7,0.155,556358.3,556358.3,998,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065036,1011228.00
09/16/2016 18:30,2,0.748,ACTIVE,214.41,345.36,60.028,1474065003,"201051344000900","219011344069620",28.45,27.80,0,335.14,377.52,21.6,18.9,0.164,566507.5,566507.5,1000,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065037,1011229.00
09/16/2016 18:30,2,0.754,ACTIVE,214.64,345.06,60.039,1474065003,"201051344000648","219011344069620",28.43,27.30,0,336.04,377.52,21.8,19.1,0.164,555223.6,555223.6,996,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065038,1011230.00
09/16/2016 18:30,2,0.773,ACTIVE,214.41,345.36,59.965,1474065003,"201051344000569","219011344069620",28.19,28.30,0,336.04,376.62,22.1,19.4,0.168,566480.1,566480.1,1000,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065038,1011231.00
09/16/2016 18:30,2,0.799,ACTIVE,214.41,344.76,60.002,1474065003,"201051344000983","219011344069620",27.97,28.50,0,335.44,376.62,22.6,19.9,0.168,558967.5,558967.5,1005,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065039,1011232.00
09/16/2016 18:30,2,0.770,ACTIVE,214.41,344.76,59.996,1474065003,"201051344001158","219011344069620",27.73,27.80,0,335.14,377.52,21.6,18.9,0.168,550631.7,550631.7,998,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065040,1011233.00
09/16/2016 18:30,2,0.744,ACTIVE,214.87,346.86,59.996,1474065003,"201051344000576","219011344069620",27.85,27.30,0,336.04,377.82,21.0,18.4,0.159,558193.4,558193.4,1003,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065041,1011234.00
09/16/2016 18:30,2,0.680,ACTIVE,212.83,341.45,60.018,1474065003,"274151322000087","219011344069620",26.82,35.40,0,333.03,360.99,18.5,15.9,0.110,769465.4,769465.4,1001,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065042,1011235.00
09/16/2016 18:45,2,0.525,ACTIVE,213.29,342.05,59.959,1474065903,"201051344000645","219011344069620",27.49,27.50,0,336.64,357.08,14.7,12.2,0.097,557677.1,557677.1,1001,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065904,1011236.00
09/16/2016 18:45,2,0.449,ACTIVE,211.70,339.34,59.981,1474065903,"274151322000085","219011344069620",26.72,30.80,0,333.93,348.66,12.2,9.8,0.066,797041.8,797041.8,995,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065905,1011237.00
09/16/2016 18:45,2,0.543,ACTIVE,213.29,343.25,59.975,1474065903,"201051344000633","219011344069620",27.97,27.00,0,336.34,358.88,15.4,12.9,0.106,549254.3,549254.3,1000,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065906,1011238.00
09/16/2016 18:45,2,0.520,ACTIVE,213.06,341.75,59.981,1474065903,"201051344000469","219011344069620",28.73,26.00,0,335.14,357.38,15.1,12.7,0.102,551844.1,551844.1,1007,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065907,1011239.00
09/16/2016 18:45,2,0.539,ACTIVE,211.93,339.34,60.007,1474065903,"201051344000646","219011344069620",28.05,26.80,0,332.73,354.97,15.4,12.9,0.102,552381.2,552381.2,996,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065908,1011240.00
09/16/2016 18:45,2,0.486,ACTIVE,211.48,338.14,59.970,1474065903,"274151322000052","219011344069620",26.84,31.00,0,333.63,349.56,13.2,10.9,0.075,819244.5,819244.5,995,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065908,1011241.00
09/16/2016 18:45,2,0.582,ACTIVE,212.61,339.65,59.975,1474065903,"201051344000585","219011344069620",27.77,27.00,0,332.73,355.28,16.4,13.9,0.102,562323.4,562323.4,1000,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065909,1011242.00
09/16/2016 18:45,2,0.518,ACTIVE,212.38,338.44,59.970,1474065903,"201051344001230","219011344069620",28.01,25.50,0,332.13,353.77,14.7,12.3,0.093,555377.4,555377.4,997,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065910,1011243.00
09/16/2016 18:45,2,0.520,ACTIVE,212.83,339.34,59.928,1474065903,"201051344000582","219011344069620",27.67,27.30,0,333.63,354.07,14.6,12.1,0.097,548142.1,548142.1,994,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065911,1011244.00
09/16/2016 18:45,2,0.541,ACTIVE,212.16,338.44,59.970,1474065903,"201051344000955","219011344069620",28.35,27.00,0,333.03,354.07,15.6,13.1,0.102,562104.8,562104.8,994,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065912,1011245.00
09/16/2016 18:45,2,0.295,ACTIVE,211.70,389.54,59.965,1474065903,"274151322000094","219011344069620",36.42,32.80,0,335.44,418.70,10.9,8.6,0.066,674033.3,674033.3,1020,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065913,1011246.00
09/16/2016 18:45,2,0.564,ACTIVE,213.06,341.15,59.975,1474065903,"201051344000579","219011344069620",28.41,26.80,0,336.04,356.78,16.3,13.8,0.102,566190.6,566190.6,996,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065914,1011247.00
09/16/2016 18:45,2,0.555,ACTIVE,212.16,338.44,59.970,1474065903,"201051344000890","219011344069620",27.59,26.30,0,332.73,354.37,15.5,13.1,0.097,559359.7,559359.7,996,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065915,1011248.00
09/16/2016 18:45,2,0.527,ACTIVE,212.38,339.65,59.981,1474065903,"201051344000438","219011344069620",27.95,26.50,0,333.63,354.97,15.0,12.5,0.102,560810.6,560810.6,997,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065916,1011249.00
09/16/2016 18:45,2,0.557,ACTIVE,212.38,339.04,59.970,1474065903,"201051344000417","219011344069620",27.45,26.80,0,333.03,354.37,15.5,13.0,0.102,551876.7,551876.7,996,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065917,1011250.00
09/16/2016 18:45,2,0.459,ACTIVE,211.70,340.55,59.970,1474065903,"274151322000083","219011344069620",27.14,30.50,0,333.63,348.96,12.6,10.2,0.084,811792.6,811792.6,994,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065917,1011251.00
09/16/2016 18:45,2,0.486,ACTIVE,211.93,339.04,59.959,1474065903,"274151322000076","219011344069620",27.73,31.00,0,335.14,350.17,13.7,11.3,0.084,866507.9,866507.9,1000,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065918,1011252.00
09/16/2016 18:45,2,0.539,ACTIVE,213.06,341.15,59.970,1474065903,"201051344000868","219011344069620",28.27,26.50,0,335.14,356.18,15.4,13.0,0.093,550628.5,550628.5,999,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065919,1011253.00
09/16/2016 18:45,2,0.473,ACTIVE,211.48,338.44,60.002,1474065903,"274151322000095","219011344069620",27.45,30.50,0,333.33,348.66,13.2,10.8,0.080,857767.2,857767.2,999,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065920,1011254.00
09/16/2016 18:45,2,0.512,ACTIVE,213.06,342.05,59.970,1474065903,"201051344000988","219011344069620",18.25,26.50,0,335.44,354.07,9.5,7.2,0.062,532731.1,532731.1,1000,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065921,1011255.00
09/16/2016 18:45,2,0.539,ACTIVE,212.38,338.74,59.970,1474065903,"201051344001025","219011344069620",27.83,26.80,0,333.03,354.07,15.2,12.8,0.102,560984.1,560984.1,996,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065922,1011256.00
09/16/2016 18:45,2,0.539,ACTIVE,213.06,340.85,59.959,1474065903,"201051344000458","219011344069620",27.41,27.80,0,336.04,356.18,15.0,12.5,0.097,557996.2,557996.2,1004,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065923,1011257.00
09/16/2016 18:45,2,0.539,ACTIVE,213.74,342.35,59.928,1474065903,"201051344000853","219011344069620",26.96,27.30,0,336.94,357.38,14.8,12.3,0.102,557291.4,557291.4,1007,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065924,1011258.00
09/16/2016 18:45,2,0.498,ACTIVE,212.61,339.95,59.965,1474065903,"201051344000685","219011344069620",27.87,26.00,0,333.63,355.58,14.1,11.7,0.102,560026.9,560026.9,999,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065925,1011259.00
09/16/2016 18:45,2,0.520,ACTIVE,212.61,339.34,59.970,1474065903,"201051344000917","219011344069620",27.81,27.80,0,332.13,354.37,14.6,12.2,0.097,556978.7,556978.7,997,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065926,1011260.00
09/16/2016 18:45,2,0.520,ACTIVE,212.61,339.95,59.970,1474065903,"201051344001145","219011344069620",27.67,25.80,0,334.54,354.37,14.6,12.2,0.088,562183.0,562183.0,997,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065926,1011261.00
09/16/2016 18:45,2,0.510,ACTIVE,212.61,339.65,59.970,1474065903,"201051344000651","219011344069620",28.11,27.30,0,334.24,354.67,14.5,12.1,0.093,555300.5,555300.5,993,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065927,1011262.00
