ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 18:45,2,0.432,ACTIVE,211.48,339.95,59.959,1474065903,"274151322000088","219011344069620",26.30,30.50,0,333.03,348.06,11.5,9.2,0.066,781297.9,781297.9,995,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065928,1011263.00
09/16/2016 18:45,2,0.305,ACTIVE,212.16,397.66,59.954,1474065903,"274151322000068","219011344069620",37.35,33.50,0,336.04,418.70,11.6,9.2,0.066,674487.0,674487.0,1019,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065929,1011264.00
09/16/2016 18:45,2,0.553,ACTIVE,212.16,338.14,60.007,1474065903,"201051344001135","219011344069620",27.73,27.30,0,332.43,353.17,15.6,13.1,0.097,551445.6,551445.6,994,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065930,1011265.00
09/16/2016 18:45,2,0.531,ACTIVE,212.83,341.45,59.959,1474065903,"201051344000594","219011344069620",28.23,26.80,0,334.24,355.88,15.2,12.8,0.102,562391.8,562391.8,998,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065931,1011266.00
09/16/2016 18:45,2,0.531,ACTIVE,212.61,339.04,59.959,1474065903,"201051344001203","219011344069620",28.05,26.80,0,333.33,354.37,15.1,12.7,0.097,559660.6,559660.6,998,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065932,1011267.00
09/16/2016 18:45,2,0.439,ACTIVE,211.70,341.75,59.975,1474065903,"274151322000054","219011344069620",27.02,31.30,0,333.63,348.66,12.0,9.7,0.071,797367.5,797367.5,992,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065933,1011268.00
09/16/2016 18:45,2,0.549,ACTIVE,213.51,341.15,59.970,1474065903,"201051344000867","219011344069620",27.49,27.50,0,334.54,355.58,15.3,12.8,0.097,549696.4,549696.4,1000,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065934,1011269.00
09/16/2016 18:45,2,0.525,ACTIVE,212.61,339.65,59.991,1474065903,"201051344001093","219011344069620",27.23,26.50,0,332.73,353.17,14.5,12.1,0.088,556362.0,556362.0,999,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065935,1011270.00
09/16/2016 18:45,2,0.510,ACTIVE,213.06,341.75,59.938,1474065903,"201051344000900","219011344069620",27.61,27.00,0,335.14,356.18,14.3,11.9,0.093,566511.2,566511.2,1001,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065936,1011271.00
09/16/2016 18:45,2,0.523,ACTIVE,213.51,342.05,59.975,1474065903,"201051344000648","219011344069620",27.99,26.50,0,335.74,356.78,14.9,12.4,0.097,555227.5,555227.5,997,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065937,1011272.00
09/16/2016 18:45,2,0.535,ACTIVE,213.29,341.45,59.970,1474065903,"201051344000569","219011344069620",27.71,27.50,0,335.44,355.58,15.1,12.6,0.097,566484.0,566484.0,1001,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065938,1011273.00
09/16/2016 18:45,2,0.543,ACTIVE,213.29,341.15,59.959,1474065903,"201051344000983","219011344069620",28.31,27.50,0,335.44,355.88,15.6,13.1,0.102,558971.6,558971.6,1006,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065939,1011274.00
09/16/2016 18:45,2,0.514,ACTIVE,213.29,341.45,59.986,1474065903,"201051344001158","219011344069620",27.95,26.80,0,335.14,355.88,14.6,12.1,0.097,550635.5,550635.5,999,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065940,1011275.00
09/16/2016 18:45,2,0.488,ACTIVE,213.74,342.65,59.975,1474065903,"201051344000576","219011344069620",28.55,26.50,0,335.74,356.18,14.2,11.7,0.093,558197.1,558197.1,1004,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065941,1011276.00
09/16/2016 18:45,2,0.447,ACTIVE,211.93,339.34,59.970,1474065903,"274151322000087","219011344069620",26.42,34.30,0,333.93,348.06,11.9,9.6,0.071,769468.5,769468.5,1002,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474065942,1011277.00
09/16/2016 19:00,2,0.438,ACTIVE,213.51,340.55,59.996,1474066804,"201051344000645","219011344069620",23.95,27.00,0,334.54,349.86,10.6,8.3,0.066,557679.4,557679.4,1002,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066805,1011278.00
09/16/2016 19:00,2,0.342,ACTIVE,211.70,339.95,59.986,1474066804,"274151322000085","219011344069620",26.18,30.00,0,334.54,344.15,9.1,6.8,0.044,797043.7,797043.7,996,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066806,1011279.00
09/16/2016 19:00,2,0.430,ACTIVE,213.51,342.35,60.018,1474066804,"201051344000633","219011344069620",27.31,26.30,0,333.63,351.97,11.9,9.6,0.071,549256.9,549256.9,1001,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066807,1011280.00
09/16/2016 19:00,2,0.430,ACTIVE,213.06,340.55,59.986,1474066804,"201051344000469","219011344069620",27.14,25.50,0,333.33,349.56,11.8,9.5,0.066,551846.7,551846.7,1008,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066808,1011281.00
09/16/2016 19:00,2,0.430,ACTIVE,212.16,338.14,59.991,1474066804,"201051344000646","219011344069620",27.65,26.00,0,330.03,347.16,12.1,9.7,0.066,552383.9,552383.9,997,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066809,1011282.00
09/16/2016 19:00,2,0.363,ACTIVE,211.48,340.25,60.023,1474066804,"274151322000052","219011344069620",26.96,30.30,0,333.63,344.76,9.9,7.7,0.049,819246.6,819246.6,996,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066810,1011283.00
09/16/2016 19:00,2,0.459,ACTIVE,212.61,339.04,59.986,1474066804,"201051344000585","219011344069620",27.55,26.50,0,331.23,347.46,12.8,10.4,0.071,562326.3,562326.3,1001,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066811,1011284.00
09/16/2016 19:00,2,0.404,ACTIVE,212.38,338.14,59.986,1474066804,"201051344001230","219011344069620",27.59,25.30,0,330.03,345.96,11.3,9.0,0.062,555379.8,555379.8,998,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066812,1011285.00
09/16/2016 19:00,2,0.408,ACTIVE,213.06,339.04,59.981,1474066804,"201051344000582","219011344069620",27.21,26.80,0,330.93,347.46,11.3,8.9,0.062,548144.6,548144.6,995,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066812,1011286.00
09/16/2016 19:00,2,0.438,ACTIVE,212.16,338.14,59.986,1474066804,"201051344000955","219011344069620",27.41,26.50,0,331.23,345.96,12.2,9.8,0.066,562107.5,562107.5,995,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066813,1011287.00
09/16/2016 19:00,2,0.219,ACTIVE,211.70,379.92,59.991,1474066804,"274151322000094","219011344069620",35.50,32.40,0,335.44,405.47,7.9,5.7,0.044,674034.9,674034.9,1021,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066814,1011288.00
09/16/2016 19:00,2,0.459,ACTIVE,212.83,339.95,59.959,1474066804,"201051344000579","219011344069620",27.59,26.30,0,333.33,350.77,12.8,10.5,0.071,566193.5,566193.5,997,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066815,1011289.00
09/16/2016 19:00,2,0.432,ACTIVE,212.38,337.84,59.991,1474066804,"201051344000890","219011344069620",27.65,26.00,0,331.23,346.86,12.1,9.8,0.066,559362.4,559362.4,997,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066816,1011290.00
09/16/2016 19:00,2,0.408,ACTIVE,212.61,338.44,60.002,1474066804,"201051344000438","219011344069620",28.15,26.00,0,332.43,347.16,11.7,9.3,0.066,560813.1,560813.1,998,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066817,1011291.00
09/16/2016 19:00,2,0.439,ACTIVE,212.61,338.44,59.986,1474066804,"201051344000417","219011344069620",27.29,26.30,0,330.93,347.76,12.2,9.9,0.066,551879.3,551879.3,997,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066818,1011292.00
09/16/2016 19:00,2,0.342,ACTIVE,211.48,337.54,59.986,1474066804,"274151322000083","219011344069620",26.96,30.00,0,333.93,344.15,9.3,7.1,0.057,811794.6,811794.6,995,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066819,1011293.00
09/16/2016 19:00,2,0.361,ACTIVE,211.93,338.44,59.986,1474066804,"274151322000076","219011344069620",27.59,30.30,0,334.54,345.06,10.1,7.8,0.062,866510.1,866510.1,1001,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066820,1011294.00
09/16/2016 19:00,2,0.432,ACTIVE,213.06,340.25,59.975,1474066804,"201051344000868","219011344069620",27.33,26.30,0,333.93,349.56,12.0,9.7,0.066,550631.2,550631.2,1000,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066821,1011295.00
09/16/2016 19:00,2,0.354,ACTIVE,211.48,337.54,59.975,1474066804,"274151322000095","219011344069620",27.00,29.80,0,333.63,343.85,9.7,7.4,0.057,857769.3,857769.3,1000,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066822,1011296.00
09/16/2016 19:00,2,0.395,ACTIVE,212.83,340.85,59.965,1474066804,"201051344000988","219011344069620",18.01,26.00,0,332.73,349.26,7.2,5.0,0.040,532732.5,532732.5,1001,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066823,1011297.00
09/16/2016 19:00,2,0.428,ACTIVE,212.38,337.84,59.975,1474066804,"201051344001025","219011344069620",27.17,26.30,0,331.83,347.16,11.8,9.5,0.071,560986.6,560986.6,997,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066824,1011298.00
09/16/2016 19:00,2,0.445,ACTIVE,212.83,339.65,59.975,1474066804,"201051344000458","219011344069620",23.34,27.30,0,333.33,349.26,10.5,8.2,0.062,557998.6,557998.6,1005,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066824,1011299.00
09/16/2016 19:00,2,0.408,ACTIVE,213.51,341.75,59.975,1474066804,"201051344000853","219011344069620",27.69,26.50,0,335.14,350.77,11.5,9.2,0.071,557293.9,557293.9,1008,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066825,1011300.00
09/16/2016 19:00,2,0.381,ACTIVE,212.83,339.65,59.975,1474066804,"201051344000685","219011344069620",27.97,25.80,0,331.23,347.76,10.8,8.5,0.071,560029.2,560029.2,1000,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066826,1011301.00
09/16/2016 19:00,2,0.408,ACTIVE,212.61,339.04,59.975,1474066804,"201051344000917","219011344069620",27.61,27.30,0,331.23,346.56,11.4,9.1,0.066,556981.2,556981.2,998,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066827,1011302.00
09/16/2016 19:00,2,0.418,ACTIVE,212.83,339.04,59.991,1474066804,"201051344001145","219011344069620",26.88,25.50,0,333.03,347.76,11.4,9.1,0.066,562185.5,562185.5,998,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066828,1011303.00
09/16/2016 19:00,2,0.391,ACTIVE,212.83,339.34,59.981,1474066804,"201051344000651","219011344069620",28.19,26.50,0,332.13,347.76,11.2,8.9,0.066,555303.0,555303.0,994,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066829,1011304.00
09/16/2016 19:00,2,0.326,ACTIVE,211.48,337.24,59.970,1474066804,"274151322000088","219011344069620",25.62,30.00,0,333.03,343.85,8.5,6.2,0.044,781299.7,781299.7,996,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066830,1011305.00
09/16/2016 19:00,2,0.238,ACTIVE,212.16,385.03,59.970,1474066804,"274151322000068","219011344069620",36.10,33.00,0,335.74,409.08,8.7,6.5,0.044,674488.8,674488.8,1020,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066831,1011306.00
09/16/2016 19:00,2,0.434,ACTIVE,212.38,337.54,59.981,1474066804,"201051344001135","219011344069620",28.01,26.80,0,331.83,346.26,12.3,10.0,0.066,551448.3,551448.3,995,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066832,1011307.00
09/16/2016 19:00,2,0.434,ACTIVE,212.83,339.65,59.949,1474066804,"201051344000594","219011344069620",26.94,26.50,0,333.33,349.26,11.8,9.5,0.071,562394.4,562394.4,999,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066833,1011308.00
09/16/2016 19:00,2,0.430,ACTIVE,212.83,338.44,59.975,1474066804,"201051344001203","219011344069620",26.96,26.30,0,332.13,347.46,11.8,9.4,0.071,559663.2,559663.2,999,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066834,1011309.00
09/16/2016 19:00,2,0.332,ACTIVE,211.48,338.44,59.981,1474066804,"274151322000054","219011344069620",26.76,30.50,0,333.33,343.85,9.1,6.8,0.044,797369.4,797369.4,993,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066834,1011310.00
09/16/2016 19:00,2,0.432,ACTIVE,213.29,339.34,59.986,1474066804,"201051344000867","219011344069620",27.53,27.00,0,332.73,348.96,12.1,9.8,0.066,549699.0,549699.0,1001,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066835,1011311.00
09/16/2016 19:00,2,0.414,ACTIVE,212.83,339.04,59.975,1474066804,"201051344001093","219011344069620",27.41,26.30,0,332.13,347.76,11.5,9.2,0.062,556364.5,556364.5,1000,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066836,1011312.00
09/16/2016 19:00,2,0.389,ACTIVE,212.83,340.25,59.959,1474066804,"201051344000900","219011344069620",27.91,26.50,0,333.93,349.56,11.0,8.7,0.066,566513.6,566513.6,1002,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066837,1011313.00
09/16/2016 19:00,2,0.422,ACTIVE,213.06,339.95,59.975,1474066804,"201051344000648","219011344069620",27.19,26.00,0,334.54,350.17,11.7,9.4,0.071,555230.0,555230.0,998,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066838,1011314.00
09/16/2016 19:00,2,0.426,ACTIVE,213.06,339.65,59.981,1474066804,"201051344000569","219011344069620",27.63,27.00,0,334.54,350.17,11.9,9.6,0.071,566486.6,566486.6,1002,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066839,1011315.00
09/16/2016 19:00,2,0.438,ACTIVE,213.06,340.25,59.981,1474066804,"201051344000983","219011344069620",27.95,27.00,0,333.33,349.26,12.4,10.1,0.071,558974.3,558974.3,1007,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066840,1011316.00
09/16/2016 19:00,2,0.414,ACTIVE,213.06,339.65,59.986,1474066804,"201051344001158","219011344069620",27.25,26.30,0,333.33,349.86,11.5,9.1,0.071,550638.0,550638.0,1000,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066841,1011317.00
09/16/2016 19:00,2,0.400,ACTIVE,213.51,341.45,59.970,1474066804,"201051344000576","219011344069620",27.35,26.30,0,334.54,349.86,11.1,8.8,0.071,558199.5,558199.5,1005,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066842,1011318.00
09/16/2016 19:00,2,0.340,ACTIVE,211.93,339.04,59.975,1474066804,"274151322000087","219011344069620",26.52,33.30,0,333.93,344.15,9.2,6.9,0.049,769470.4,769470.4,1003,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474066843,1011319.00
09/16/2016 19:15,2,0.180,ACTIVE,212.61,337.84,60.028,1474067703,"201051344000645","219011344069620",25.96,26.50,0,334.54,346.86,4.8,2.7,0.009,557680.8,557680.8,1003,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067704,1011320.00
09/16/2016 19:15,2,0.121,ACTIVE,211.25,336.64,60.002,1474067703,"274151322000085","219011344069620",24.85,29.80,0,334.54,342.35,3.0,1.0,0.013,797044.6,797044.6,997,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067705,1011321.00
09/16/2016 19:15,2,0.209,ACTIVE,212.83,339.04,60.044,1474067703,"201051344000633","219011344069620",26.24,26.00,0,333.33,348.96,5.5,3.4,0.013,549258.5,549258.5,1002,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067706,1011322.00
09/16/2016 19:15,2,0.207,ACTIVE,212.38,337.24,59.991,1474067703,"201051344000469","219011344069620",26.94,25.30,0,333.03,347.16,5.7,3.5,0.009,551848.3,551848.3,1009,0,0,0,L,1122011218,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067707,1011323.00
09/16/2016 19:15,2,0.189,ACTIVE,211.48,336.04,59.986,1474067703,"201051344000646","219011344069620",27.39,26.00,0,330.63,345.06,5.3,3.2,0.004,552385.4,552385.4,998,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067708,1011324.00
09/16/2016 19:15,2,0.146,ACTIVE,211.03,336.34,59.991,1474067703,"274151322000052","219011344069620",24.99,30.00,0,333.63,342.95,3.7,1.7,0.000,819247.7,819247.7,997,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067709,1011325.00
09/16/2016 19:15,2,0.232,ACTIVE,211.93,336.34,60.002,1474067703,"201051344000585","219011344069620",26.46,26.00,0,331.83,345.66,6.2,4.1,0.013,562328.1,562328.1,1002,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067710,1011326.00
09/16/2016 19:15,2,0.215,ACTIVE,211.70,335.44,59.981,1474067703,"201051344001230","219011344069620",24.49,25.30,0,330.63,344.15,5.3,3.2,0.009,555381.3,555381.3,999,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067711,1011327.00
09/16/2016 19:15,2,0.191,ACTIVE,212.38,336.34,59.991,1474067703,"201051344000582","219011344069620",25.86,26.30,0,332.13,344.76,5.0,2.9,0.004,548146.0,548146.0,996,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067712,1011328.00
09/16/2016 19:15,2,0.221,ACTIVE,211.70,335.74,59.996,1474067703,"201051344000955","219011344069620",26.02,26.30,0,330.93,344.76,5.9,3.7,0.009,562109.1,562109.1,996,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067713,1011329.00
09/16/2016 19:15,2,0.068,ACTIVE_NO_POWER,211.25,338.14,59.949,1474067703,"274151322000094","219011344069620",29.18,31.50,0,334.84,396.75,2.0,0.0,0.009,674035.5,674035.5,1022,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067714,1011330.00
09/16/2016 19:15,2,0.232,ACTIVE,212.16,337.54,59.954,1474067703,"201051344000579","219011344069620",27.12,26.00,0,333.63,346.56,6.4,4.3,0.009,566195.2,566195.2,998,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067715,1011331.00
09/16/2016 19:15,2,0.213,ACTIVE,211.70,335.44,59.996,1474067703,"201051344000890","219011344069620",26.60,25.80,0,330.63,345.96,5.7,3.6,0.009,559364.0,559364.0,998,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067716,1011332.00
09/16/2016 19:15,2,0.199,ACTIVE,212.16,336.34,59.996,1474067703,"201051344000438","219011344069620",26.36,25.80,0,332.43,345.66,5.3,3.2,0.009,560814.6,560814.6,999,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067717,1011333.00
09/16/2016 19:15,2,0.227,ACTIVE,211.93,336.04,59.991,1474067703,"201051344000417","219011344069620",25.92,26.00,0,332.13,345.66,6.0,3.9,0.009,551881.0,551881.0,998,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067718,1011334.00
09/16/2016 19:15,2,0.125,ACTIVE,211.03,337.54,59.991,1474067703,"274151322000083","219011344069620",24.73,29.50,0,333.93,342.95,3.1,1.1,0.009,811795.6,811795.6,996,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067719,1011335.00
09/16/2016 19:15,2,0.133,ACTIVE,211.48,336.64,59.991,1474067703,"274151322000076","219011344069620",25.52,30.00,0,334.54,343.25,3.5,1.4,0.009,866511.2,866511.2,1002,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067720,1011336.00
09/16/2016 19:15,2,0.203,ACTIVE,212.38,337.84,59.991,1474067703,"201051344000868","219011344069620",26.84,25.80,0,333.33,347.16,5.5,3.4,0.013,550632.8,550632.8,1001,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067720,1011337.00
09/16/2016 19:15,2,0.127,ACTIVE,211.03,338.14,60.002,1474067703,"274151322000095","219011344069620",24.63,29.50,0,333.93,342.05,3.2,1.1,0.009,857770.3,857770.3,1001,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067721,1011338.00
09/16/2016 19:15,2,0.154,ACTIVE,212.16,348.66,59.996,1474067703,"201051344000988","219011344069620",17.93,25.80,0,320.71,350.47,2.8,0.8,0.000,532733.1,532733.1,1002,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067722,1011339.00
09/16/2016 19:15,2,0.199,ACTIVE,211.70,335.14,59.991,1474067703,"201051344001025","219011344069620",25.88,25.80,0,332.13,344.76,5.2,3.1,0.009,560988.1,560988.1,998,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067723,1011340.00
09/16/2016 19:15,2,0.199,ACTIVE,212.16,336.94,59.991,1474067703,"201051344000458","219011344069620",26.76,27.00,0,333.93,345.96,5.4,3.3,0.009,558000.1,558000.1,1006,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067724,1011341.00
09/16/2016 19:15,2,0.203,ACTIVE,212.83,338.74,59.986,1474067703,"201051344000853","219011344069620",24.75,26.30,0,335.14,348.06,5.1,3.0,0.013,557295.3,557295.3,1009,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067725,1011342.00
09/16/2016 19:15,2,0.172,ACTIVE,212.38,336.94,59.981,1474067703,"201051344000685","219011344069620",26.04,25.50,0,332.13,346.26,4.6,2.5,0.013,560030.5,560030.5,1001,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067726,1011343.00
09/16/2016 19:15,2,0.203,ACTIVE,212.16,336.34,59.991,1474067703,"201051344000917","219011344069620",25.90,26.80,0,331.53,346.26,5.3,3.2,0.004,556982.6,556982.6,999,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067727,1011344.00
09/16/2016 19:15,2,0.199,ACTIVE,212.16,336.64,59.986,1474067703,"201051344001145","219011344069620",26.16,25.30,0,333.33,345.96,5.3,3.2,0.009,562186.9,562186.9,999,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067728,1011345.00
09/16/2016 19:15,2,0.189,ACTIVE,212.16,336.64,59.986,1474067703,"201051344000651","219011344069620",26.32,26.30,0,333.03,345.96,5.1,3.0,0.004,555304.4,555304.4,995,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067729,1011346.00
09/16/2016 19:15,2,0.109,ACTIVE,210.80,336.34,60.002,1474067703,"274151322000088","219011344069620",23.54,29.50,0,333.03,341.75,2.6,0.6,0.009,781300.4,781300.4,997,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067729,1011347.00
09/16/2016 19:15,2,0.088,ACTIVE,211.70,337.24,59.996,1474067703,"274151322000068","219011344069620",29.38,32.20,0,335.14,399.16,2.6,0.6,0.000,674489.6,674489.6,1021,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067730,1011348.00
09/16/2016 19:15,2,0.225,ACTIVE,211.70,334.84,59.991,1474067703,"201051344001135","219011344069620",26.42,26.30,0,331.83,344.15,6.0,3.9,0.013,551449.9,551449.9,996,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067731,1011349.00
09/16/2016 19:15,2,0.205,ACTIVE,212.16,337.54,59.991,1474067703,"201051344000594","219011344069620",26.50,26.30,0,332.73,346.26,5.5,3.4,0.009,562395.9,562395.9,1000,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067732,1011350.00
09/16/2016 19:15,2,0.215,ACTIVE,212.16,336.04,59.986,1474067703,"201051344001203","219011344069620",25.86,26.00,0,331.83,346.56,5.7,3.6,0.009,559664.8,559664.8,1000,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067733,1011351.00
09/16/2016 19:15,2,0.127,ACTIVE,211.03,337.24,59.986,1474067703,"274151322000054","219011344069620",23.70,30.30,0,333.33,342.05,3.0,1.0,0.018,797370.3,797370.3,994,0,0,0,L,1151911521,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067734,1011352.00
09/16/2016 19:15,2,0.213,ACTIVE,212.38,337.24,59.991,1474067703,"201051344000867","219011344069620",26.32,26.80,0,333.63,346.56,5.7,3.6,0.013,549700.6,549700.6,1002,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067735,1011353.00
09/16/2016 19:15,2,0.217,ACTIVE,211.93,336.04,59.991,1474067703,"201051344001093","219011344069620",25.68,26.00,0,331.83,345.36,5.7,3.5,0.009,556366.1,556366.1,1001,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067736,1011354.00
09/16/2016 19:15,2,0.174,ACTIVE,212.16,337.54,59.991,1474067703,"201051344000900","219011344069620",25.94,26.00,0,332.43,346.56,4.6,2.5,0.009,566514.9,566514.9,1003,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067737,1011355.00
09/16/2016 19:15,2,0.199,ACTIVE,212.61,337.84,59.996,1474067703,"201051344000648","219011344069620",26.78,25.50,0,334.84,347.46,5.4,3.3,0.009,555231.5,555231.5,999,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067738,1011356.00
09/16/2016 19:15,2,0.201,ACTIVE,212.38,338.44,59.991,1474067703,"201051344000569","219011344069620",27.08,26.50,0,333.63,346.86,5.5,3.4,0.009,566488.1,566488.1,1003,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067739,1011357.00
09/16/2016 19:15,2,0.229,ACTIVE,212.38,337.24,59.996,1474067703,"201051344000983","219011344069620",26.40,26.50,0,333.03,347.16,6.1,4.0,0.009,558975.9,558975.9,1008,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067740,1011358.00
09/16/2016 19:15,2,0.199,ACTIVE,212.16,337.24,59.996,1474067703,"201051344001158","219011344069620",25.94,26.00,0,333.33,346.86,5.2,3.1,0.013,550639.4,550639.4,1001,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067740,1011359.00
09/16/2016 19:15,2,0.191,ACTIVE,212.83,338.74,59.986,1474067703,"201051344000576","219011344069620",25.62,25.80,0,333.63,348.06,5.0,2.9,0.013,558200.9,558200.9,1006,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067742,1011360.00
09/16/2016 19:15,2,0.137,ACTIVE,211.25,336.64,59.991,1474067703,"274151322000087","219011344069620",23.48,32.60,0,333.63,342.35,3.2,1.2,0.004,769471.4,769471.4,1004,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474067742,1011361.00
09/16/2016 19:30,2,0.158,ALERT,212.61,337.84,59.981,1474068603,"201051344000645","219011344069620",26.56,26.30,0,298.47,341.15,4.3,2.2,0.004,557681.5,557681.5,1004,0,0,0,L,1122011218,0,121.55,122.01,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068605,1011362.00
09/16/2016 19:30,2,0.109,ACTIVE,211.25,336.64,59.986,1474068603,"274151322000085","219011344069620",23.20,29.50,0,327.32,345.06,2.6,0.6,0.004,797044.9,797044.9,998,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068606,1011363.00
09/16/2016 19:30,2,0.199,ALERT,212.61,339.34,60.018,1474068603,"201051344000633","219011344069620",25.23,25.80,0,296.36,343.85,5.1,3.0,0.009,549259.3,549259.3,1003,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068608,1011364.00
09/16/2016 19:30,2,0.201,ALERT,212.38,337.54,59.975,1474068603,"201051344000469","219011344069620",25.68,24.80,0,297.57,342.05,5.2,3.1,0.004,551849.2,551849.2,1010,0,0,0,L,1122011218,0,120.65,122.01,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068610,1011365.00
09/16/2016 19:30,2,0.193,ALERT,211.48,335.14,59.975,1474068603,"201051344000646","219011344069620",25.84,25.80,0,296.36,339.95,5.1,3.0,0.004,552386.3,552386.3,999,0,0,0,L,1122011218,0,121.78,120.65,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068612,1011366.00
09/16/2016 19:30,2,0.129,ACTIVE,211.03,335.74,59.970,1474068603,"274151322000052","219011344069620",24.67,29.80,0,333.33,340.25,3.2,1.2,0.004,819248.1,819248.1,998,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068613,1011367.00
09/16/2016 19:30,2,0.219,ALERT,211.93,336.34,59.981,1474068603,"201051344000585","219011344069620",25.72,25.80,0,296.96,340.85,5.7,3.6,0.000,562329.0,562329.0,1003,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068614,1011368.00
09/16/2016 19:30,2,0.197,ALERT,211.70,335.14,59.970,1474068603,"201051344001230","219011344069620",23.89,25.00,0,297.57,338.44,4.8,2.7,0.004,555382.1,555382.1,1000,0,0,0,L,1122011218,0,121.78,120.65,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068616,1011369.00
09/16/2016 19:30,2,0.176,ALERT,212.16,336.34,59.981,1474068603,"201051344000582","219011344069620",25.45,25.80,0,297.87,339.95,4.6,2.5,0.004,548146.7,548146.7,997,0,0,0,L,1122011218,0,121.78,121.33,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068618,1011370.00
09/16/2016 19:30,2,0.209,ALERT,211.48,335.14,59.949,1474068603,"201051344000955","219011344069620",25.37,25.50,0,297.26,338.74,5.4,3.3,0.004,562110.0,562110.0,997,0,0,0,L,1122011218,0,121.10,120.88,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068620,1011371.00
09/16/2016 19:30,2,0.053,ACTIVE_NO_POWER,211.25,336.34,59.965,1474068603,"274151322000094","219011344069620",28.27,30.80,0,311.69,356.78,1.6,0.0,0.000,674035.5,674035.5,1023,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068621,1011372.00
09/16/2016 19:30,2,0.221,ALERT,212.16,336.94,59.933,1474068603,"201051344000579","219011344069620",25.86,25.80,0,299.37,341.45,5.8,3.7,0.004,566196.3,566196.3,999,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068622,1011373.00
09/16/2016 19:30,2,0.195,ALERT,211.70,335.14,59.970,1474068603,"201051344000890","219011344069620",25.68,25.80,0,297.87,339.34,5.1,3.0,0.004,559364.9,559364.9,999,0,0,0,L,1122011218,0,121.78,120.42,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068624,1011374.00
09/16/2016 19:30,2,0.188,ALERT,211.93,335.74,59.991,1474068603,"201051344000438","219011344069620",25.39,25.50,0,297.26,339.95,4.9,2.8,0.004,560815.4,560815.4,1000,0,0,0,L,1122011218,0,122.01,121.10,0002,24,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068626,1011375.00
09/16/2016 19:30,2,0.213,ALERT,211.93,335.74,59.959,1474068603,"201051344000417","219011344069620",25.37,25.80,0,296.06,339.95,5.5,3.4,0.004,551881.9,551881.9,999,0,0,0,L,1122011218,0,121.33,120.88,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068628,1011376.00
09/16/2016 19:30,2,0.107,ACTIVE,211.03,336.04,59.970,1474068603,"274151322000083","219011344069620",24.03,29.30,0,324.62,347.46,2.6,0.6,0.000,811795.8,811795.8,997,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068629,1011377.00
09/16/2016 19:30,2,0.113,ACTIVE,211.70,337.54,59.975,1474068603,"274151322000076","219011344069620",25.07,29.50,0,334.84,340.25,2.9,0.9,0.004,866511.5,866511.5,1003,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068630,1011378.00
09/16/2016 19:30,2,0.193,ALERT,212.16,337.54,59.991,1474068603,"201051344000868","219011344069620",25.31,25.30,0,299.07,341.75,5.0,2.9,0.004,550633.6,550633.6,1002,0,0,0,L,1122011218,0,120.88,122.01,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068631,1011379.00
09/16/2016 19:30,2,0.104,ACTIVE,211.03,336.64,59.991,1474068603,"274151322000095","219011344069620",25.13,29.30,0,331.53,341.75,2.6,0.6,0.004,857770.6,857770.6,1002,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068632,1011380.00
09/16/2016 19:30,2,0.135,ALERT,211.93,301.47,59.944,1474068603,"201051344000988","219011344069620",17.87,25.00,0,296.66,349.26,2.4,0.4,0.000,532733.3,532733.3,1003,0,0,0,L,1122011218,0,120.65,122.01,0002,22,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068634,1011381.00
09/16/2016 19:30,2,0.182,ACTIVE,211.48,334.24,59.970,1474068603,"201051344001025","219011344069620",25.62,25.30,0,314.70,353.47,4.7,2.6,0.004,560988.8,560988.8,999,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068635,1011382.00
09/16/2016 19:30,2,0.184,ALERT,212.16,337.24,59.959,1474068603,"201051344000458","219011344069620",25.41,26.50,0,299.07,341.15,4.8,2.7,0.004,558000.8,558000.8,1007,0,0,0,L,1122011218,0,121.10,121.78,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068637,1011383.00
09/16/2016 19:30,2,0.172,ALERT,212.83,338.74,59.970,1474068603,"201051344000853","219011344069620",25.33,25.80,0,299.97,342.65,4.5,2.4,0.004,557296.0,557296.0,1010,0,0,0,L,1122011218,0,121.55,122.01,0002,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068638,1011384.00
09/16/2016 19:30,2,0.162,ALERT,212.16,336.64,59.949,1474068603,"201051344000685","219011344069620",24.89,25.30,0,297.26,339.65,4.1,2.0,0.004,560031.1,560031.1,1002,0,0,0,L,1122011218,0,122.46,120.88,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068641,1011385.00
09/16/2016 19:30,2,0.188,ALERT,211.93,336.34,59.986,1474068603,"201051344000917","219011344069620",24.63,26.50,0,296.06,339.65,4.7,2.6,0.004,556983.4,556983.4,1000,0,0,0,L,1122011218,0,121.55,121.10,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068642,1011386.00
09/16/2016 19:30,2,0.184,ALERT,211.93,335.74,59.981,1474068603,"201051344001145","219011344069620",25.17,24.80,0,297.57,340.85,4.7,2.6,0.004,562187.6,562187.6,1000,0,0,0,L,1122011218,0,121.78,120.88,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068644,1011387.00
09/16/2016 19:30,2,0.178,ALERT,211.93,335.74,59.986,1474068603,"201051344000651","219011344069620",24.97,25.50,0,296.66,339.95,4.5,2.4,0.004,555305.1,555305.1,996,0,0,0,L,1122011218,0,122.01,120.65,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068646,1011388.00
09/16/2016 19:30,2,0.094,ACTIVE_NO_POWER,210.57,335.74,60.012,1474068603,"274151322000088","219011344069620",21.37,29.30,0,329.43,342.95,2.0,0.0,0.000,781300.5,781300.5,998,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068647,1011389.00
09/16/2016 19:30,2,0.072,ACTIVE,211.70,333.93,59.970,1474068603,"274151322000068","219011344069620",28.29,31.50,0,320.71,351.07,2.1,0.1,0.000,674489.7,674489.7,1022,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068648,1011390.00
09/16/2016 19:30,2,0.203,ACTIVE,211.48,334.24,59.975,1474068603,"201051344001135","219011344069620",25.74,25.50,0,309.59,356.48,5.3,3.2,0.004,551450.8,551450.8,997,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068649,1011391.00
09/16/2016 19:30,2,0.188,ACTIVE,211.93,337.24,59.975,1474068603,"201051344000594","219011344069620",25.17,26.00,0,307.18,361.29,4.8,2.7,0.009,562396.7,562396.7,1001,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068650,1011392.00
09/16/2016 19:30,2,0.199,ACTIVE,211.93,335.44,59.975,1474068603,"201051344001203","219011344069620",24.77,25.50,0,306.28,361.29,5.0,2.9,0.004,559665.6,559665.6,1001,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068650,1011393.00
09/16/2016 19:30,2,0.100,ACTIVE,210.80,336.94,59.970,1474068603,"274151322000054","219011344069620",23.64,29.80,0,333.03,339.34,2.4,0.4,0.000,797370.5,797370.5,995,0,0,0,L,1151911521,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068651,1011394.00
09/16/2016 19:30,2,0.195,ALERT,212.38,336.64,59.981,1474068603,"201051344000867","219011344069620",25.19,26.30,0,298.17,340.85,5.0,2.9,0.000,549701.4,549701.4,1003,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068653,1011395.00
09/16/2016 19:30,2,0.203,ALERT,211.70,336.34,59.981,1474068603,"201051344001093","219011344069620",24.79,25.80,0,296.96,339.04,5.1,3.0,0.000,556366.9,556366.9,1002,0,0,0,L,1122011218,0,121.55,120.88,0002,24,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068655,1011396.00
09/16/2016 19:30,2,0.154,ALERT,212.16,338.14,59.991,1474068603,"201051344000900","219011344069620",24.87,25.50,0,298.77,341.15,3.9,1.8,0.004,566515.5,566515.5,1004,0,0,0,L,1122011218,0,121.10,121.55,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068657,1011397.00
09/16/2016 19:30,2,0.188,ALERT,212.38,337.24,59.986,1474068603,"201051344000648","219011344069620",25.37,25.30,0,298.17,342.05,4.8,2.8,0.004,555232.3,555232.3,1000,0,0,0,L,1122011218,0,120.88,122.01,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068659,1011398.00
09/16/2016 19:30,2,0.188,ALERT,212.38,337.84,59.986,1474068603,"201051344000569","219011344069620",25.35,26.00,0,299.07,340.85,4.8,2.7,0.004,566489.0,566489.0,1004,0,0,0,L,1122011218,0,120.65,122.01,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068660,1011399.00
09/16/2016 19:30,2,0.211,ACTIVE,212.16,336.64,59.965,1474068603,"201051344000983","219011344069620",24.95,26.00,0,309.59,359.48,5.3,3.2,0.004,558976.9,558976.9,1009,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068661,1011400.00
09/16/2016 19:30,2,0.176,ALERT,212.38,337.24,60.012,1474068603,"201051344001158","219011344069620",25.11,25.50,0,299.07,340.85,4.5,2.4,0.004,550640.2,550640.2,1002,0,0,0,L,1122011218,0,120.88,121.55,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068663,1011401.00
09/16/2016 19:30,2,0.172,ALERT,212.61,338.74,59.959,1474068603,"201051344000576","219011344069620",24.57,25.30,0,298.77,342.05,4.3,2.2,0.000,558201.5,558201.5,1007,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068665,1011402.00
09/16/2016 19:30,2,0.111,ACTIVE,211.48,336.94,59.991,1474068603,"274151322000087","219011344069620",23.10,31.80,0,324.92,346.56,2.6,0.6,0.000,769471.6,769471.6,1005,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474068666,1011403.00
09/16/2016 19:45,2,0.131,ALERT,211.93,299.67,59.959,1474069503,"201051344000645","219011344069620",22.13,24.80,0,298.47,340.85,2.9,0.9,0.000,557681.8,557681.8,1006,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069505,1011404.00
09/16/2016 19:45,2,0.066,ALERT,210.80,297.57,59.949,1474069503,"274151322000085","219011344069620",22.46,27.80,0,296.36,354.37,1.5,0.0,0.000,797044.9,797044.9,999,0,0,0,L,1151911521,0,121.55,121.55,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069507,1011405.00
09/16/2016 19:45,2,0.141,ALERT,212.16,299.37,59.981,1474069503,"201051344000633","219011344069620",23.04,24.50,0,296.66,341.45,3.3,1.3,0.000,549259.8,549259.8,1005,0,0,0,L,1122011218,0,121.10,122.01,0002,24,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069509,1011406.00
