ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 19:45,2,0.166,ALERT,211.70,299.97,59.981,1474069503,"201051344000469","219011344069620",21.27,23.30,0,297.26,339.95,3.6,1.5,0.000,551849.7,551849.7,1012,0,0,0,L,1122011218,0,120.20,121.78,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069511,1011407.00
09/16/2016 19:45,2,0.158,ALERT,211.25,298.47,59.981,1474069503,"201051344000646","219011344069620",20.87,24.30,0,296.06,337.24,3.4,1.3,0.000,552386.7,552386.7,1001,0,0,0,L,1122011218,0,121.55,120.88,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069512,1011408.00
09/16/2016 19:45,2,0.092,ALERT,210.35,296.96,59.975,1474069503,"274151322000052","219011344069620",22.62,28.00,0,296.06,348.36,2.1,0.1,0.000,819248.2,819248.2,999,0,0,0,L,1151911521,0,120.65,121.78,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069514,1011409.00
09/16/2016 19:45,2,0.172,ALERT,211.70,298.77,59.986,1474069503,"201051344000585","219011344069620",22.68,24.50,0,296.36,338.44,4.0,1.9,0.000,562329.7,562329.7,1005,0,0,0,L,1122011218,0,120.88,121.33,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069516,1011410.00
09/16/2016 19:45,2,0.146,ALERT,211.48,298.77,59.991,1474069503,"201051344001230","219011344069620",21.23,23.80,0,296.66,336.64,3.2,1.1,0.000,555382.5,555382.5,1002,0,0,0,L,1122011218,0,121.33,120.65,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069518,1011411.00
09/16/2016 19:45,2,0.125,ALERT,211.93,299.37,59.981,1474069503,"201051344000582","219011344069620",23.12,24.30,0,297.26,337.54,2.9,0.9,0.000,548147.1,548147.1,999,0,0,0,L,1122011218,0,121.33,121.33,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069520,1011412.00
09/16/2016 19:45,2,0.164,ALERT,211.25,298.47,59.986,1474069503,"201051344000955","219011344069620",21.45,24.50,0,296.96,337.24,3.6,1.5,0.000,562110.5,562110.5,999,0,0,0,L,1122011218,0,120.88,121.10,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069521,1011413.00
09/16/2016 19:45,2,0.000,ALERT,210.80,296.96,59.981,1474069503,"274151322000094","219011344069620",38.63,28.80,0,295.46,380.22,0.0,0.0,0.000,674035.5,674035.5,1024,0,0,0,L,1151911521,0,120.88,122.01,0002,26,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069523,1011414.00
09/16/2016 19:45,2,0.170,ALERT,211.70,300.27,60.028,1474069503,"201051344000579","219011344069620",23.14,24.50,0,299.07,339.34,4.0,2.0,0.000,566196.9,566196.9,1001,0,0,0,L,1122011218,0,120.42,121.33,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069525,1011415.00
09/16/2016 19:45,2,0.152,ALERT,211.48,299.07,59.981,1474069503,"201051344000890","219011344069620",23.06,24.80,0,296.96,337.54,3.6,1.5,0.000,559365.4,559365.4,1001,0,0,0,L,1122011218,0,121.55,120.42,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069527,1011416.00
09/16/2016 19:45,2,0.154,ALERT,211.70,298.77,59.938,1474069503,"201051344000438","219011344069620",19.92,24.30,0,296.96,338.44,3.1,1.1,0.000,560815.8,560815.8,1002,0,0,0,L,1122011218,0,121.55,121.10,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069529,1011417.00
09/16/2016 19:45,2,0.164,ALERT,211.70,297.87,59.944,1474069503,"201051344000417","219011344069620",22.42,24.80,0,295.76,337.54,3.7,1.7,0.000,551882.5,551882.5,1001,0,0,0,L,1122011218,0,121.10,120.88,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069530,1011418.00
09/16/2016 19:45,2,0.068,ALERT,210.57,297.87,59.970,1474069503,"274151322000083","219011344069620",22.60,27.50,0,296.36,338.44,1.6,0.0,0.000,811795.8,811795.8,998,0,0,0,L,1151911521,0,120.65,121.78,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069532,1011419.00
09/16/2016 19:45,2,0.072,ALERT,211.25,297.57,59.970,1474069503,"274151322000076","219011344069620",23.38,27.80,0,296.36,345.36,1.7,0.0,0.000,866511.5,866511.5,1004,0,0,0,L,1151911521,0,121.10,122.01,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069534,1011420.00
09/16/2016 19:45,2,0.150,ALERT,211.70,300.27,59.928,1474069503,"201051344000868","219011344069620",22.48,23.80,0,299.37,339.65,3.5,1.4,0.000,550634.1,550634.1,1004,0,0,0,L,1122011218,0,120.42,122.01,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069536,1011421.00
09/16/2016 19:45,2,0.062,ALERT,210.80,298.47,59.922,1474069503,"274151322000095","219011344069620",23.34,27.50,0,297.26,354.97,1.5,0.0,0.000,857770.6,857770.6,1003,0,0,0,L,1151911521,0,121.33,121.33,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069538,1011422.00
09/16/2016 19:45,2,0.088,ACTIVE_NO_POWER,211.70,299.97,59.975,1474069503,"201051344000988","219011344069620",17.79,23.80,0,296.36,302.68,1.6,0.0,0.000,532733.3,532733.3,1005,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069539,1011423.00
09/16/2016 19:45,2,0.133,ALERT,211.48,297.87,59.970,1474069503,"201051344001025","219011344069620",23.28,24.30,0,296.36,338.14,3.2,1.1,0.000,560989.2,560989.2,1000,0,0,0,L,1122011218,0,121.10,121.10,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069540,1011424.00
09/16/2016 19:45,2,0.135,ALERT,211.70,299.67,59.965,1474069503,"201051344000458","219011344069620",22.96,25.00,0,298.47,339.65,3.1,1.1,0.000,558001.2,558001.2,1009,0,0,0,L,1122011218,0,120.88,121.78,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069542,1011425.00
09/16/2016 19:45,2,0.127,ALERT,212.38,299.67,59.970,1474069503,"201051344000853","219011344069620",21.97,24.30,0,298.77,341.15,2.8,0.8,0.000,557296.4,557296.4,1012,0,0,0,L,1122011218,0,121.33,122.01,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069544,1011426.00
09/16/2016 19:45,2,0.121,ALERT,211.93,298.47,59.965,1474069503,"201051344000685","219011344069620",19.82,24.00,0,296.66,337.84,2.5,0.4,0.000,560031.3,560031.3,1004,0,0,0,L,1122011218,0,122.01,120.88,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069546,1011427.00
09/16/2016 19:45,2,0.139,ALERT,211.70,297.87,59.970,1474069503,"201051344000917","219011344069620",21.97,24.80,0,295.46,338.14,3.1,1.1,0.000,556983.8,556983.8,1002,0,0,0,L,1122011218,0,121.10,121.33,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069548,1011428.00
09/16/2016 19:45,2,0.135,ALERT,211.93,298.77,59.975,1474069503,"201051344001145","219011344069620",22.62,23.80,0,296.96,338.44,3.1,1.1,0.000,562188.0,562188.0,1002,0,0,0,L,1122011218,0,121.33,121.10,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069549,1011429.00
09/16/2016 19:45,2,0.137,ALERT,211.93,297.87,59.975,1474069503,"201051344000651","219011344069620",21.49,24.00,0,296.36,337.84,3.0,1.0,0.000,555305.4,555305.4,998,0,0,0,L,1122011218,0,121.78,120.88,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069551,1011430.00
09/16/2016 19:45,2,0.055,ALERT,210.12,297.57,59.965,1474069503,"274151322000088","219011344069620",20.30,27.80,0,296.06,351.37,1.1,0.0,0.000,781300.5,781300.5,999,0,0,0,L,1151911521,0,121.33,121.33,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069553,1011431.00
09/16/2016 19:45,2,0.008,ALERT,211.25,296.06,59.970,1474069503,"274151322000068","219011344069620",38.76,29.30,0,295.46,380.52,0.0,0.0,0.000,674489.7,674489.7,1023,0,0,0,L,1151911521,0,121.33,121.78,0002,28,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069555,1011432.00
09/16/2016 19:45,2,0.164,ALERT,211.25,298.17,59.970,1474069503,"201051344001135","219011344069620",23.02,24.30,0,296.96,336.94,3.8,1.8,0.000,551451.4,551451.4,998,0,0,0,L,1122011218,0,121.10,120.65,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069557,1011433.00
09/16/2016 19:45,2,0.137,ALERT,211.48,300.57,59.981,1474069503,"201051344000594","219011344069620",23.16,25.00,0,298.47,339.65,3.2,1.2,0.000,562397.1,562397.1,1002,0,0,0,L,1122011218,0,120.65,121.33,0002,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069558,1011434.00
09/16/2016 19:45,2,0.156,ALERT,211.70,298.17,59.981,1474069503,"201051344001203","219011344069620",21.29,24.30,0,296.36,339.04,3.4,1.4,0.000,559666.1,559666.1,1002,0,0,0,L,1122011218,0,121.78,120.88,0002,22,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069560,1011435.00
09/16/2016 19:45,2,0.061,ALERT,210.57,297.87,59.975,1474069503,"274151322000054","219011344069620",22.72,28.00,0,296.36,351.67,1.4,0.0,0.000,797370.5,797370.5,996,0,0,0,L,1151911521,0,121.10,121.33,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069562,1011436.00
09/16/2016 19:45,2,0.148,ALERT,211.93,299.37,59.981,1474069503,"201051344000867","219011344069620",22.72,25.00,0,298.17,339.95,3.5,1.4,0.000,549701.9,549701.9,1005,0,0,0,L,1122011218,0,121.10,121.55,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069564,1011437.00
09/16/2016 19:45,2,0.156,ALERT,211.48,298.47,59.975,1474069503,"201051344001093","219011344069620",22.09,24.50,0,296.66,337.84,3.5,1.5,0.000,556367.4,556367.4,1004,0,0,0,L,1122011218,0,121.33,120.88,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069566,1011438.00
09/16/2016 19:45,2,0.109,ALERT,211.48,299.67,59.954,1474069503,"201051344000900","219011344069620",22.50,24.00,0,298.17,339.65,2.5,0.5,0.000,566515.7,566515.7,1006,0,0,0,L,1122011218,0,120.65,121.55,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069567,1011439.00
09/16/2016 19:45,2,0.145,ALERT,211.93,299.07,59.986,1474069503,"201051344000648","219011344069620",21.81,23.80,0,297.87,340.25,3.2,1.2,0.000,555232.7,555232.7,1002,0,0,0,L,1122011218,0,120.42,122.01,0002,22,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069569,1011440.00
09/16/2016 19:45,2,0.145,ALERT,211.70,300.57,60.007,1474069503,"201051344000569","219011344069620",23.02,24.50,0,299.07,339.65,3.4,1.4,0.000,566489.4,566489.4,1006,0,0,0,L,1122011218,0,120.20,121.78,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069571,1011441.00
09/16/2016 19:45,2,0.162,ALERT,211.70,299.97,59.991,1474069503,"201051344000983","219011344069620",22.84,24.50,0,299.37,339.65,3.8,1.7,0.000,558977.4,558977.4,1010,0,0,0,L,1122011218,0,120.65,121.55,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069573,1011442.00
09/16/2016 19:45,2,0.135,ALERT,211.70,299.67,59.975,1474069503,"201051344001158","219011344069620",22.15,24.30,0,297.57,339.65,3.0,1.0,0.000,550640.5,550640.5,1004,0,0,0,L,1122011218,0,120.42,121.55,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069575,1011443.00
09/16/2016 19:45,2,0.133,ALERT,212.16,300.27,59.991,1474069503,"201051344000576","219011344069620",20.28,23.80,0,298.77,340.25,2.8,0.7,0.000,558201.8,558201.8,1009,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069576,1011444.00
09/16/2016 19:45,2,0.074,ALERT,210.80,296.36,60.023,1474069503,"274151322000087","219011344069620",21.67,29.50,0,295.76,339.65,1.6,0.0,0.000,769471.6,769471.6,1006,0,0,0,L,1151911521,0,121.10,121.55,0002,27,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474069578,1011445.00
09/16/2016 20:00,2,0.049,ALERT,212.38,299.67,59.991,1474070403,"201051344000645","219011344069620",26.78,23.50,0,298.17,301.47,1.4,0.0,0.000,557681.9,557681.9,1008,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1474070405,1011446.00
09/16/2016 20:00,2,0.021,ALERT,210.80,297.57,59.975,1474070403,"274151322000085","219011344069620",25.03,26.80,0,295.46,299.37,0.0,0.0,0.000,797044.9,797044.9,1001,0,0,0,L,1151911521,0,121.55,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1474070407,1011447.00
09/16/2016 20:00,2,0.068,ALERT,212.38,299.37,59.986,1474070403,"201051344000633","219011344069620",26.46,23.50,0,295.76,301.17,1.9,0.0,0.000,549259.9,549259.9,1007,0,0,0,L,1122011218,0,121.33,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1474070408,1011448.00
09/16/2016 20:00,2,0.072,ALERT,211.93,299.67,59.996,1474070403,"201051344000469","219011344069620",26.14,22.00,0,296.96,301.17,2.0,0.0,0.000,551849.8,551849.8,1014,0,0,0,L,1122011218,0,120.42,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1474070410,1011449.00
09/16/2016 20:00,2,0.064,ALERT,211.25,298.17,60.034,1474070403,"201051344000646","219011344069620",26.10,23.30,0,295.46,299.67,1.7,0.0,0.000,552386.9,552386.9,1003,0,0,0,L,1122011218,0,121.55,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1474070412,1011450.00
09/16/2016 20:00,2,0.043,ALERT,210.57,298.47,59.991,1474070403,"274151322000052","219011344069620",25.27,26.80,0,295.16,299.97,0.0,0.0,0.000,819248.2,819248.2,1001,0,0,0,L,1151911521,0,120.42,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1474070414,1011451.00
09/16/2016 20:00,2,0.096,ALERT,211.48,297.87,59.986,1474070403,"201051344000585","219011344069620",26.52,23.50,0,295.76,299.97,2.6,0.6,0.000,562329.9,562329.9,1007,0,0,0,L,1122011218,0,120.88,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1474070416,1011452.00
09/16/2016 20:00,2,0.074,ALERT,211.25,298.17,59.970,1474070403,"201051344001230","219011344069620",26.00,23.00,0,296.66,300.27,2.0,0.0,0.000,555382.6,555382.6,1004,0,0,0,L,1122011218,0,121.55,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1474070418,1011453.00
09/16/2016 20:00,2,0.062,ALERT,211.70,298.47,59.991,1474070403,"201051344000582","219011344069620",23.97,23.30,0,296.96,300.27,1.5,0.0,0.000,548147.2,548147.2,1001,0,0,0,L,1122011218,0,121.33,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1474070420,1011454.00
09/16/2016 20:00,2,0.084,ALERT,211.03,297.87,59.981,1474070403,"201051344000955","219011344069620",26.34,23.50,0,296.36,299.67,2.3,0.3,0.000,562110.7,562110.7,1001,0,0,0,L,1122011218,0,120.88,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1474070421,1011455.00
09/16/2016 20:00,2,0.000,ALERT,210.80,297.26,60.018,1474070403,"274151322000094","219011344069620",0.00,27.00,0,294.86,368.20,0.0,0.0,0.000,674035.5,674035.5,1026,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,64,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474070423,1011456.00
09/16/2016 20:00,2,0.092,ALERT,211.93,300.27,59.981,1474070403,"201051344000579","219011344069620",26.66,23.80,0,298.77,302.37,2.5,0.5,0.000,566197.2,566197.2,1003,0,0,0,L,1122011218,0,120.65,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474070425,1011457.00
09/16/2016 20:00,2,0.094,ALERT,211.03,298.17,59.996,1474070403,"201051344000890","219011344069620",26.46,24.00,0,296.96,300.87,2.5,0.5,0.000,559365.6,559365.6,1003,0,0,0,L,1122011218,0,121.33,120.20,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474070427,1011458.00
09/16/2016 20:00,2,0.068,ALERT,211.25,298.17,59.981,1474070403,"201051344000438","219011344069620",26.34,23.30,0,296.36,300.57,1.9,0.0,0.000,560815.9,560815.9,1004,0,0,0,L,1122011218,0,121.55,120.88,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1474070429,1011459.00
09/16/2016 20:00,2,0.098,ALERT,211.25,296.96,60.023,1474070403,"201051344000417","219011344069620",26.02,23.80,0,295.76,299.07,2.6,0.6,0.000,551882.7,551882.7,1003,0,0,0,L,1122011218,0,121.10,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1474070430,1011460.00
09/16/2016 20:00,2,0.018,ALERT,210.57,297.57,59.981,1474070403,"274151322000083","219011344069620",24.83,26.50,0,295.76,299.67,0.0,0.0,0.000,811795.8,811795.8,1000,0,0,0,L,1151911521,0,120.88,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1474070432,1011461.00
09/16/2016 20:00,2,0.018,ALERT,211.25,297.57,59.986,1474070403,"274151322000076","219011344069620",25.86,26.50,0,295.16,299.37,0.0,0.0,0.000,866511.5,866511.5,1006,0,0,0,L,1151911521,0,121.10,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1474070434,1011462.00
09/16/2016 20:00,2,0.080,ALERT,211.93,300.57,59.954,1474070403,"201051344000868","219011344069620",25.96,22.80,0,298.77,302.37,2.1,0.1,0.000,550634.2,550634.2,1006,0,0,0,L,1122011218,0,120.65,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1474070436,1011463.00
09/16/2016 20:00,2,0.012,ALERT,210.80,298.77,59.938,1474070403,"274151322000095","219011344069620",24.99,26.30,0,296.66,300.27,0.0,0.0,0.000,857770.6,857770.6,1005,0,0,0,L,1151911521,0,121.33,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1474070438,1011464.00
09/16/2016 20:00,2,0.047,ALERT,211.93,300.27,59.986,1474070403,"201051344000988","219011344069620",17.08,22.80,0,295.46,301.47,0.8,0.0,0.000,532733.3,532733.3,1006,0,0,0,L,1122011218,0,120.65,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1474070439,1011465.00
09/16/2016 20:00,2,0.066,ALERT,211.03,297.26,59.986,1474070403,"201051344001025","219011344069620",26.36,23.00,0,295.76,300.27,1.8,0.0,0.000,560989.3,560989.3,1002,0,0,0,L,1122011218,0,120.88,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1474070441,1011466.00
09/16/2016 20:00,2,0.070,ALERT,211.93,300.27,59.981,1474070403,"201051344000458","219011344069620",25.86,23.80,0,298.17,302.68,1.9,0.0,0.000,558001.3,558001.3,1011,0,0,0,L,1122011218,0,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1474070443,1011467.00
09/16/2016 20:00,2,0.053,ALERT,212.61,299.97,59.996,1474070403,"201051344000853","219011344069620",26.46,23.00,0,298.17,302.07,1.4,0.0,0.000,557296.4,557296.4,1014,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474070445,1011468.00
09/16/2016 20:00,2,0.035,ALERT,211.70,298.17,59.981,1474070403,"201051344000685","219011344069620",25.86,23.00,0,296.36,299.67,0.9,0.0,0.000,560031.3,560031.3,1006,0,0,0,L,1122011218,0,122.01,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1474070447,1011469.00
09/16/2016 20:00,2,0.068,ALERT,211.48,297.57,59.991,1474070403,"201051344000917","219011344069620",25.64,23.80,0,294.86,299.07,1.8,0.0,0.000,556983.9,556983.9,1004,0,0,0,L,1122011218,0,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474070449,1011470.00
09/16/2016 20:00,2,0.059,ALERT,211.70,298.47,59.975,1474070403,"201051344001145","219011344069620",19.06,22.80,0,296.66,300.27,1.4,0.0,0.000,562188.1,562188.1,1004,0,0,0,L,1122011218,0,121.55,121.10,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1474070450,1011471.00
09/16/2016 20:00,2,0.053,ALERT,211.48,297.26,59.981,1474070403,"201051344000651","219011344069620",25.88,23.00,0,295.76,299.07,1.4,0.0,0.000,555305.5,555305.5,1000,0,0,0,L,1122011218,0,121.78,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1474070452,1011472.00
09/16/2016 20:00,2,0.000,ALERT,210.35,297.26,60.012,1474070403,"274151322000088","219011344069620",0.00,26.80,0,295.46,299.37,0.0,0.0,0.000,781300.5,781300.5,1001,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1474070454,1011473.00
09/16/2016 20:00,2,0.000,ALERT,211.25,296.66,59.981,1474070403,"274151322000068","219011344069620",0.00,27.80,0,294.86,369.10,0.0,0.0,0.000,674489.7,674489.7,1025,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,52,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474070456,1011474.00
09/16/2016 20:00,2,0.090,ALERT,211.03,297.57,59.981,1474070403,"201051344001135","219011344069620",26.28,23.30,0,296.36,299.97,2.4,0.4,0.000,551451.6,551451.6,1000,0,0,0,L,1122011218,0,121.10,120.65,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1474070458,1011475.00
09/16/2016 20:00,2,0.068,ALERT,211.93,300.57,60.018,1474070403,"201051344000594","219011344069620",26.40,24.00,0,297.87,302.07,1.9,0.0,0.000,562397.2,562397.2,1004,0,0,0,L,1122011218,0,120.88,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1474070459,1011476.00
09/16/2016 20:00,2,0.076,ALERT,211.48,297.57,59.981,1474070403,"201051344001203","219011344069620",25.41,23.50,0,296.06,301.47,1.9,0.0,0.000,559666.2,559666.2,1004,0,0,0,L,1122011218,0,121.78,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1474070461,1011477.00
09/16/2016 20:00,2,0.000,ALERT,210.57,297.87,60.023,1474070403,"274151322000054","219011344069620",0.00,26.80,0,295.46,299.97,0.0,0.0,0.000,797370.5,797370.5,998,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1474070463,1011478.00
09/16/2016 20:00,2,0.082,ALERT,212.16,299.67,60.028,1474070403,"201051344000867","219011344069620",25.25,23.80,0,297.57,304.18,2.1,0.1,0.000,549702.1,549702.1,1007,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1474070465,1011479.00
09/16/2016 20:00,2,0.094,ALERT,211.25,297.57,59.986,1474070403,"201051344001093","219011344069620",25.15,23.50,0,296.36,299.67,2.4,0.4,0.000,556367.6,556367.6,1006,0,0,0,L,1122011218,0,121.33,120.88,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1474070467,1011480.00
09/16/2016 20:00,2,0.041,ALERT,211.93,299.97,59.981,1474070403,"201051344000900","219011344069620",25.43,22.80,0,297.87,303.88,1.1,0.0,0.000,566515.7,566515.7,1008,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1474070469,1011481.00
09/16/2016 20:00,2,0.068,ALERT,212.16,299.37,59.986,1474070403,"201051344000648","219011344069620",25.86,22.80,0,297.57,303.88,1.8,0.0,0.000,555232.8,555232.8,1004,0,0,0,L,1122011218,0,120.65,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1474070471,1011482.00
09/16/2016 20:00,2,0.076,ALERT,211.93,300.27,59.981,1474070403,"201051344000569","219011344069620",26.10,23.30,0,298.77,304.48,2.1,0.1,0.000,566489.6,566489.6,1008,0,0,0,L,1122011218,0,120.42,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1474070473,1011483.00
09/16/2016 20:00,2,0.090,ALERT,211.93,299.97,59.965,1474070403,"201051344000983","219011344069620",25.68,23.30,0,298.47,304.18,2.4,0.3,0.000,558977.6,558977.6,1012,0,0,0,L,1122011218,0,120.88,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1474070475,1011484.00
09/16/2016 20:00,2,0.057,ALERT,211.93,299.37,59.981,1474070403,"201051344001158","219011344069620",25.66,23.00,0,297.26,303.58,1.5,0.0,0.000,550640.6,550640.6,1006,0,0,0,L,1122011218,0,120.65,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1474070476,1011485.00
09/16/2016 20:00,2,0.055,ALERT,212.38,300.27,59.981,1474070403,"201051344000576","219011344069620",24.63,22.80,0,298.17,304.18,1.4,0.0,0.000,558201.9,558201.9,1011,0,0,0,L,1122011218,0,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1474070478,1011486.00
09/16/2016 20:00,2,0.000,ALERT,210.80,296.96,59.975,1474070403,"274151322000087","219011344069620",0.00,28.30,0,294.86,299.37,0.0,0.0,0.000,769471.6,769471.6,1008,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1474070480,1011487.00
09/16/2016 20:15,2,0.000,ALERT,212.16,299.07,59.959,1474071304,"201051344000645","219011344069620",0.00,22.50,0,297.57,303.88,0.0,0.0,0.000,557681.9,557681.9,1010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1474071306,1011488.00
09/16/2016 20:15,2,0.000,ALERT,210.80,297.57,59.996,1474071304,"274151322000085","219011344069620",0.00,25.50,0,295.16,301.77,0.0,0.0,0.000,797044.9,797044.9,1003,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474071308,1011489.00
09/16/2016 20:15,2,0.000,ALERT,212.16,299.07,60.002,1474071304,"201051344000633","219011344069620",0.00,22.30,0,296.06,303.88,0.0,0.0,0.000,549259.9,549259.9,1009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1474071309,1011490.00
09/16/2016 20:15,2,0.000,ALERT,211.70,299.07,60.002,1474071304,"201051344000469","219011344069620",0.00,21.00,0,296.96,303.58,0.0,0.0,0.000,551849.8,551849.8,1016,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1474071311,1011491.00
09/16/2016 20:15,2,0.000,ALERT,210.57,296.96,60.007,1474071304,"201051344000646","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,552386.9,552386.9,1005,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1474071313,1011492.00
09/16/2016 20:15,2,0.000,ALERT,210.35,298.17,60.034,1474071304,"274151322000052","219011344069620",0.00,25.50,0,294.86,302.37,0.0,0.0,0.000,819248.2,819248.2,1003,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474071315,1011493.00
09/16/2016 20:15,2,0.000,ALERT,211.03,297.26,60.007,1474071304,"201051344000585","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,562329.9,562329.9,1009,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1474071317,1011494.00
09/16/2016 20:15,2,0.000,ALERT,210.80,297.26,60.007,1474071304,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,555382.6,555382.6,1006,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1474071318,1011495.00
09/16/2016 20:15,2,0.000,ALERT,211.25,297.87,60.002,1474071304,"201051344000582","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,548147.2,548147.2,1003,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1474071320,1011496.00
09/16/2016 20:15,2,0.000,ALERT,210.57,296.96,60.007,1474071304,"201051344000955","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,562110.7,562110.7,1003,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1474071322,1011497.00
09/16/2016 20:15,2,0.000,ALERT,210.80,296.96,60.007,1474071304,"274151322000094","219011344069620",0.00,25.80,0,294.56,301.47,0.0,0.0,0.000,674035.5,674035.5,1028,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474071324,1011498.00
09/16/2016 20:15,2,0.000,ALERT,211.48,299.67,59.996,1474071304,"201051344000579","219011344069620",0.00,22.50,0,298.47,304.18,0.0,0.0,0.000,566197.2,566197.2,1005,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1474071326,1011499.00
09/16/2016 20:15,2,0.000,ALERT,210.80,297.57,60.007,1474071304,"201051344000890","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,559365.6,559365.6,1005,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1474071327,1011500.00
09/16/2016 20:15,2,0.000,ALERT,211.03,297.26,60.002,1474071304,"201051344000438","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,560815.9,560815.9,1006,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1474071329,1011501.00
09/16/2016 20:15,2,0.000,ALERT,211.03,296.66,60.012,1474071304,"201051344000417","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,551882.7,551882.7,1005,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1474071331,1011502.00
09/16/2016 20:15,2,0.000,ALERT,210.57,298.17,59.996,1474071304,"274151322000083","219011344069620",0.00,25.30,0,295.46,302.68,0.0,0.0,0.000,811795.8,811795.8,1002,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1474071333,1011503.00
09/16/2016 20:15,2,0.000,ALERT,211.03,297.26,59.975,1474071304,"274151322000076","219011344069620",0.00,25.30,0,295.16,301.77,0.0,0.0,0.000,866511.5,866511.5,1008,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1474071335,1011504.00
09/16/2016 20:15,2,0.000,ALERT,211.70,299.97,59.991,1474071304,"201051344000868","219011344069620",0.00,21.80,0,298.47,305.08,0.0,0.0,0.000,550634.2,550634.2,1008,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1474071337,1011505.00
09/16/2016 20:15,2,0.000,ALERT,210.57,298.47,60.007,1474071304,"274151322000095","219011344069620",0.00,25.30,0,296.36,302.98,0.0,0.0,0.000,857770.6,857770.6,1007,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1474071339,1011506.00
09/16/2016 20:15,2,0.000,ALERT,211.70,299.37,60.007,1474071304,"201051344000988","219011344069620",0.00,22.00,0,295.46,303.88,0.0,0.0,0.000,532733.3,532733.3,1008,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1474071340,1011507.00
09/16/2016 20:15,2,0.000,ALERT,210.80,296.36,60.012,1474071304,"201051344001025","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,560989.3,560989.3,1004,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1474071342,1011508.00
09/16/2016 20:15,2,0.000,ALERT,211.70,299.37,60.002,1474071304,"201051344000458","219011344069620",0.00,22.50,0,298.17,304.18,0.0,0.0,0.000,558001.3,558001.3,1013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1474071344,1011509.00
09/16/2016 20:15,2,0.000,ALERT,212.16,299.37,60.002,1474071304,"201051344000853","219011344069620",0.00,22.00,0,298.17,303.88,0.0,0.0,0.000,557296.4,557296.4,1016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1474071346,1011510.00
09/16/2016 20:15,2,0.000,ALERT,211.25,296.96,60.007,1474071304,"201051344000685","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,560031.3,560031.3,1008,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1474071347,1011511.00
09/16/2016 20:15,2,0.000,ALERT,211.03,296.66,60.002,1474071304,"201051344000917","219011344069620",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,556983.9,556983.9,1006,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1474071349,1011512.00
09/16/2016 20:15,2,0.000,ALERT,211.25,297.26,60.007,1474071304,"201051344001145","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,562188.1,562188.1,1006,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474071351,1011513.00
09/16/2016 20:15,2,0.000,ALERT,211.03,296.36,60.012,1474071304,"201051344000651","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,555305.5,555305.5,1002,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1474071353,1011514.00
09/16/2016 20:15,2,0.000,ALERT,210.12,296.96,60.007,1474071304,"274151322000088","219011344069620",0.00,25.50,0,295.16,302.07,0.0,0.0,0.000,781300.5,781300.5,1003,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474071355,1011515.00
09/16/2016 20:15,2,0.000,ALERT,211.03,296.36,60.002,1474071304,"274151322000068","219011344069620",0.00,26.30,0,294.56,301.17,0.0,0.0,0.000,674489.7,674489.7,1027,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474071356,1011516.00
09/16/2016 20:15,2,0.000,ALERT,210.57,296.96,60.007,1474071304,"201051344001135","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,551451.6,551451.6,1002,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1474071358,1011517.00
09/16/2016 20:15,2,0.000,ALERT,211.48,299.67,59.996,1474071304,"201051344000594","219011344069620",0.00,23.30,0,297.87,305.08,0.0,0.0,0.000,562397.2,562397.2,1006,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1474071360,1011518.00
09/16/2016 20:15,2,0.000,ALERT,211.03,296.96,59.965,1474071304,"201051344001203","219011344069620",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,559666.2,559666.2,1006,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1474071362,1011519.00
09/16/2016 20:15,2,0.000,ALERT,210.57,297.87,59.996,1474071304,"274151322000054","219011344069620",0.00,25.50,0,295.16,302.68,0.0,0.0,0.000,797370.5,797370.5,1000,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474071363,1011520.00
09/16/2016 20:15,2,0.000,ALERT,211.93,299.07,60.007,1474071304,"201051344000867","219011344069620",0.00,22.50,0,297.26,303.28,0.0,0.0,0.000,549702.1,549702.1,1009,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474071365,1011521.00
09/16/2016 20:15,2,0.000,ALERT,211.03,297.26,60.007,1474071304,"201051344001093","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,556367.6,556367.6,1008,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1474071367,1011522.00
09/16/2016 20:15,2,0.000,ALERT,211.48,299.37,59.996,1474071304,"201051344000900","219011344069620",0.00,21.80,0,297.57,302.98,0.0,0.0,0.000,566515.7,566515.7,1010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474071369,1011523.00
09/16/2016 20:15,2,0.000,ALERT,211.70,298.47,60.012,1474071304,"201051344000648","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,555232.8,555232.8,1006,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1474071371,1011524.00
09/16/2016 20:15,2,0.000,ALERT,211.70,299.67,60.018,1474071304,"201051344000569","219011344069620",0.00,22.30,0,298.47,303.58,0.0,0.0,0.000,566489.6,566489.6,1010,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474071373,1011525.00
09/16/2016 20:15,2,0.000,ALERT,211.70,299.67,59.996,1474071304,"201051344000983","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,558977.6,558977.6,1014,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1474071374,1011526.00
09/16/2016 20:15,2,0.000,ALERT,211.48,298.77,60.007,1474071304,"201051344001158","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,550640.6,550640.6,1008,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1474071376,1011527.00
09/16/2016 20:15,2,0.000,ALERT,212.16,299.37,60.002,1474071304,"201051344000576","219011344069620",0.00,21.50,0,298.17,303.58,0.0,0.0,0.000,558201.9,558201.9,1013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1474071378,1011528.00
09/16/2016 20:15,2,0.000,ALERT,210.80,296.66,59.975,1474071304,"274151322000087","219011344069620",0.00,26.80,0,294.56,302.07,0.0,0.0,0.000,769471.6,769471.6,1010,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474071380,1011529.00
09/16/2016 20:30,2,0.000,ALERT,211.70,298.17,59.975,1474072203,"201051344000645","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,557681.9,557681.9,1012,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072206,1011530.00
09/16/2016 20:30,2,0.000,ALERT,210.12,296.36,59.949,1474072203,"274151322000085","219011344069620",0.00,24.50,0,294.26,298.77,0.0,0.0,0.000,797044.9,797044.9,1005,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072207,1011531.00
09/16/2016 20:30,2,0.000,ALERT,211.70,298.17,59.991,1474072203,"201051344000633","219011344069620",0.00,21.80,0,294.86,300.57,0.0,0.0,0.000,549259.9,549259.9,1011,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072209,1011532.00
09/16/2016 20:30,2,0.000,ALERT,211.25,298.17,59.959,1474072203,"201051344000469","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,551849.8,551849.8,1018,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072211,1011533.00
09/16/2016 20:30,2,0.000,ALERT,210.12,296.66,59.981,1474072203,"201051344000646","219011344069620",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,552386.9,552386.9,1007,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072213,1011534.00
09/16/2016 20:30,2,0.000,ALERT,209.67,297.26,59.970,1474072203,"274151322000052","219011344069620",0.00,24.50,0,293.96,299.37,0.0,0.0,0.000,819248.2,819248.2,1005,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072215,1011535.00
09/16/2016 20:30,2,0.000,ALERT,210.57,296.96,59.986,1474072203,"201051344000585","219011344069620",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,562329.9,562329.9,1011,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072216,1011536.00
09/16/2016 20:30,2,0.000,ALERT,210.35,297.26,59.975,1474072203,"201051344001230","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,555382.6,555382.6,1008,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072218,1011537.00
09/16/2016 20:30,2,0.000,ALERT,210.80,297.57,59.981,1474072203,"201051344000582","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,548147.2,548147.2,1005,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072220,1011538.00
09/16/2016 20:30,2,0.000,ALERT,210.12,296.66,60.002,1474072203,"201051344000955","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,562110.7,562110.7,1005,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072222,1011539.00
09/16/2016 20:30,2,0.000,ALERT,210.12,296.06,59.986,1474072203,"274151322000094","219011344069620",0.00,24.80,0,293.96,298.47,0.0,0.0,0.000,674035.5,674035.5,1030,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072224,1011540.00
09/16/2016 20:30,2,0.000,ALERT,211.03,298.77,59.991,1474072203,"201051344000579","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,566197.2,566197.2,1007,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072225,1011541.00
09/16/2016 20:30,2,0.000,ALERT,210.35,297.26,59.981,1474072203,"201051344000890","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,559365.6,559365.6,1007,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072227,1011542.00
09/16/2016 20:30,2,0.000,ALERT,210.80,297.26,59.975,1474072203,"201051344000438","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,560815.9,560815.9,1008,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072229,1011543.00
09/16/2016 20:30,2,0.000,ALERT,210.80,296.36,59.981,1474072203,"201051344000417","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,551882.7,551882.7,1007,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072231,1011544.00
09/16/2016 20:30,2,0.000,ALERT,209.90,296.96,59.986,1474072203,"274151322000083","219011344069620",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,811795.8,811795.8,1004,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072233,1011545.00
09/16/2016 20:30,2,0.000,ALERT,210.57,296.66,59.965,1474072203,"274151322000076","219011344069620",0.00,24.30,0,293.96,299.07,0.0,0.0,0.000,866511.5,866511.5,1010,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072234,1011546.00
09/16/2016 20:30,2,0.000,ALERT,211.03,298.77,59.975,1474072203,"201051344000868","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,550634.2,550634.2,1010,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072236,1011547.00
09/16/2016 20:30,2,0.000,ALERT,209.90,297.57,59.975,1474072203,"274151322000095","219011344069620",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,857770.6,857770.6,1009,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072238,1011548.00
09/16/2016 20:30,2,0.000,ALERT,211.03,298.17,59.970,1474072203,"201051344000988","219011344069620",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,532733.3,532733.3,1010,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072240,1011549.00
09/16/2016 20:30,2,0.000,ALERT,210.57,296.36,59.996,1474072203,"201051344001025","219011344069620",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,560989.3,560989.3,1006,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072242,1011550.00
