ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 20:30,2,0.000,ALERT,211.25,298.47,59.991,1474072203,"201051344000458","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,558001.3,558001.3,1015,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072244,1011551.00
09/16/2016 20:30,2,0.000,ALERT,211.70,298.47,59.981,1474072203,"201051344000853","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,557296.4,557296.4,1018,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072245,1011552.00
09/16/2016 20:30,2,0.000,ALERT,210.80,296.96,59.981,1474072203,"201051344000685","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,560031.3,560031.3,1010,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072247,1011553.00
09/16/2016 20:30,2,0.000,ALERT,210.57,296.36,59.975,1474072203,"201051344000917","219011344069620",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,556983.9,556983.9,1008,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072249,1011554.00
09/16/2016 20:30,2,0.000,ALERT,210.80,297.26,60.012,1474072203,"201051344001145","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,562188.1,562188.1,1008,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072251,1011555.00
09/16/2016 20:30,2,0.000,ALERT,210.57,296.06,59.981,1474072203,"201051344000651","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,555305.5,555305.5,1004,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072252,1011556.00
09/16/2016 20:30,2,0.000,ALERT,209.44,296.66,59.975,1474072203,"274151322000088","219011344069620",0.00,24.50,0,293.96,298.77,0.0,0.0,0.000,781300.5,781300.5,1005,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072254,1011557.00
09/16/2016 20:30,2,0.000,ALERT,210.57,295.46,59.975,1474072203,"274151322000068","219011344069620",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,674489.7,674489.7,1029,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072256,1011558.00
09/16/2016 20:30,2,0.000,ALERT,210.12,296.66,59.981,1474072203,"201051344001135","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,551451.6,551451.6,1004,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072258,1011559.00
09/16/2016 20:30,2,0.000,ALERT,211.03,299.37,59.981,1474072203,"201051344000594","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,562397.2,562397.2,1008,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072260,1011560.00
09/16/2016 20:30,2,0.000,ALERT,210.57,296.66,59.981,1474072203,"201051344001203","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,559666.2,559666.2,1008,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072261,1011561.00
09/16/2016 20:30,2,0.000,ALERT,209.90,296.96,59.981,1474072203,"274151322000054","219011344069620",0.00,24.50,0,294.26,299.37,0.0,0.0,0.000,797370.5,797370.5,1002,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072263,1011562.00
09/16/2016 20:30,2,0.000,ALERT,211.25,298.17,59.975,1474072203,"201051344000867","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,549702.1,549702.1,1011,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072265,1011563.00
09/16/2016 20:30,2,0.000,ALERT,210.35,296.66,59.975,1474072203,"201051344001093","219011344069620",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,556367.6,556367.6,1010,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072267,1011564.00
09/16/2016 20:30,2,0.000,ALERT,211.03,298.47,59.981,1474072203,"201051344000900","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,566515.7,566515.7,1012,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072269,1011565.00
09/16/2016 20:30,2,0.000,ALERT,211.25,297.87,60.023,1474072203,"201051344000648","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,555232.8,555232.8,1008,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072270,1011566.00
09/16/2016 20:30,2,0.000,ALERT,211.25,299.07,59.986,1474072203,"201051344000569","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,566489.6,566489.6,1012,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072272,1011567.00
09/16/2016 20:30,2,0.000,ALERT,211.03,298.47,59.981,1474072203,"201051344000983","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,558977.6,558977.6,1016,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072274,1011568.00
09/16/2016 20:30,2,0.000,ALERT,211.03,297.87,59.949,1474072203,"201051344001158","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,550640.6,550640.6,1010,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474072276,1011569.00
09/16/2016 20:30,2,0.000,ALERT,211.48,298.77,59.986,1474072203,"201051344000576","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,558201.9,558201.9,1015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072278,1011570.00
09/16/2016 20:30,2,0.000,ALERT,210.12,296.96,59.986,1474072203,"274151322000087","219011344069620",0.00,25.50,0,293.96,298.77,0.0,0.0,0.000,769471.6,769471.6,1012,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474072280,1011571.00
09/16/2016 20:45,2,0.000,ALERT,212.16,299.37,60.012,1474073103,"201051344000645","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,557681.9,557681.9,1014,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073105,1011572.00
09/16/2016 20:45,2,0.000,ALERT,210.57,297.57,60.002,1474073103,"274151322000085","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,797044.9,797044.9,1007,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073107,1011573.00
09/16/2016 20:45,2,0.000,ALERT,212.16,299.07,60.002,1474073103,"201051344000633","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,549259.9,549259.9,1013,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073108,1011574.00
09/16/2016 20:45,2,0.000,ALERT,211.70,299.07,60.007,1474073103,"201051344000469","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,551849.8,551849.8,1020,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073110,1011575.00
09/16/2016 20:45,2,0.000,ALERT,211.25,297.87,60.002,1474073103,"201051344000646","219011344069620",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,552386.9,552386.9,1009,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073112,1011576.00
09/16/2016 20:45,2,0.000,ALERT,210.12,297.26,60.007,1474073103,"274151322000052","219011344069620",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,819248.2,819248.2,1007,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073114,1011577.00
09/16/2016 20:45,2,0.000,ALERT,211.70,298.47,60.012,1474073103,"201051344000585","219011344069620",0.00,21.30,0,294.56,300.27,0.0,0.0,0.000,562329.9,562329.9,1013,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474073116,1011578.00
09/16/2016 20:45,2,0.000,ALERT,211.48,298.47,59.991,1474073103,"201051344001230","219011344069620",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,555382.6,555382.6,1010,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073118,1011579.00
09/16/2016 20:45,2,0.000,ALERT,212.16,299.07,60.028,1474073103,"201051344000582","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,548147.2,548147.2,1007,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073120,1011580.00
09/16/2016 20:45,2,0.000,ALERT,211.25,298.47,60.012,1474073103,"201051344000955","219011344069620",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,562110.7,562110.7,1007,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073121,1011581.00
09/16/2016 20:45,2,0.000,ALERT,210.80,296.96,60.002,1474073103,"274151322000094","219011344069620",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,674035.5,674035.5,1032,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073123,1011582.00
09/16/2016 20:45,2,0.000,ALERT,211.70,299.97,60.007,1474073103,"201051344000579","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,566197.2,566197.2,1009,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073125,1011583.00
09/16/2016 20:45,2,0.000,ALERT,211.48,298.77,60.007,1474073103,"201051344000890","219011344069620",0.00,21.80,0,295.46,301.77,0.0,0.0,0.000,559365.6,559365.6,1009,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073127,1011584.00
09/16/2016 20:45,2,0.000,ALERT,211.93,298.47,60.023,1474073103,"201051344000438","219011344069620",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,560815.9,560815.9,1010,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073128,1011585.00
09/16/2016 20:45,2,0.000,ALERT,211.93,297.87,60.018,1474073103,"201051344000417","219011344069620",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,551882.7,551882.7,1009,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073130,1011586.00
09/16/2016 20:45,2,0.000,ALERT,210.57,297.87,59.996,1474073103,"274151322000083","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,811795.8,811795.8,1006,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073132,1011587.00
09/16/2016 20:45,2,0.000,ALERT,211.03,297.87,60.007,1474073103,"274151322000076","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,866511.5,866511.5,1012,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073134,1011588.00
09/16/2016 20:45,2,0.000,ALERT,211.48,299.97,59.996,1474073103,"201051344000868","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,550634.2,550634.2,1012,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474073136,1011589.00
09/16/2016 20:45,2,0.000,ALERT,210.35,298.17,60.002,1474073103,"274151322000095","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,857770.6,857770.6,1011,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073137,1011590.00
09/16/2016 20:45,2,0.000,ALERT,211.48,299.37,60.007,1474073103,"201051344000988","219011344069620",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,532733.3,532733.3,1012,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073139,1011591.00
09/16/2016 20:45,2,0.000,ALERT,211.48,297.87,60.012,1474073103,"201051344001025","219011344069620",0.00,21.00,0,294.56,301.17,0.0,0.0,0.000,560989.3,560989.3,1008,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073141,1011592.00
09/16/2016 20:45,2,0.000,ALERT,211.70,299.67,60.012,1474073103,"201051344000458","219011344069620",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,558001.3,558001.3,1017,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073143,1011593.00
09/16/2016 20:45,2,0.000,ALERT,212.16,299.67,60.034,1474073103,"201051344000853","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,557296.4,557296.4,1020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474073145,1011594.00
09/16/2016 20:45,2,0.000,ALERT,211.93,298.47,60.023,1474073103,"201051344000685","219011344069620",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,560031.3,560031.3,1012,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073147,1011595.00
09/16/2016 20:45,2,0.000,ALERT,211.70,298.17,60.012,1474073103,"201051344000917","219011344069620",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,556983.9,556983.9,1010,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073149,1011596.00
09/16/2016 20:45,2,0.000,ALERT,211.93,299.07,60.034,1474073103,"201051344001145","219011344069620",0.00,20.70,0,295.46,301.77,0.0,0.0,0.000,562188.1,562188.1,1010,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073151,1011597.00
09/16/2016 20:45,2,0.000,ALERT,211.70,297.87,60.012,1474073103,"201051344000651","219011344069620",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,555305.5,555305.5,1006,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474073152,1011598.00
09/16/2016 20:45,2,0.000,ALERT,210.35,297.26,60.007,1474073103,"274151322000088","219011344069620",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,781300.5,781300.5,1007,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474073154,1011599.00
09/16/2016 20:45,2,0.000,ALERT,211.25,296.36,60.034,1474073103,"274151322000068","219011344069620",0.00,24.50,0,294.86,298.17,0.0,0.0,0.000,674489.7,674489.7,1031,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073156,1011600.00
09/16/2016 20:45,2,0.000,ALERT,211.48,298.17,60.012,1474073103,"201051344001135","219011344069620",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,551451.6,551451.6,1006,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073158,1011601.00
09/16/2016 20:45,2,0.000,ALERT,211.48,300.27,60.012,1474073103,"201051344000594","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,562397.2,562397.2,1010,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073159,1011602.00
09/16/2016 20:45,2,0.000,ALERT,211.70,298.17,60.018,1474073103,"201051344001203","219011344069620",0.00,21.30,0,294.86,302.37,0.0,0.0,0.000,559666.2,559666.2,1010,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073161,1011603.00
09/16/2016 20:45,2,0.000,ALERT,210.57,297.87,60.012,1474073103,"274151322000054","219011344069620",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,797370.5,797370.5,1004,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073163,1011604.00
09/16/2016 20:45,2,0.000,ALERT,211.93,299.07,60.012,1474073103,"201051344000867","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,549702.1,549702.1,1013,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073165,1011605.00
09/16/2016 20:45,2,0.000,ALERT,211.70,298.47,60.023,1474073103,"201051344001093","219011344069620",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,556367.6,556367.6,1012,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073167,1011606.00
09/16/2016 20:45,2,0.000,ALERT,211.70,299.67,60.018,1474073103,"201051344000900","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,566515.7,566515.7,1014,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073168,1011607.00
09/16/2016 20:45,2,0.000,ALERT,211.93,299.07,60.012,1474073103,"201051344000648","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,555232.8,555232.8,1010,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073170,1011608.00
09/16/2016 20:45,2,0.000,ALERT,211.70,299.97,60.039,1474073103,"201051344000569","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,566489.6,566489.6,1014,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073172,1011609.00
09/16/2016 20:45,2,0.000,ALERT,211.70,299.97,60.012,1474073103,"201051344000983","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,558977.6,558977.6,1018,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073174,1011610.00
09/16/2016 20:45,2,0.000,ALERT,211.93,299.37,60.018,1474073103,"201051344001158","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,550640.6,550640.6,1012,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073176,1011611.00
09/16/2016 20:45,2,0.000,ALERT,212.16,299.97,60.018,1474073103,"201051344000576","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,558201.9,558201.9,1017,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073177,1011612.00
09/16/2016 20:45,2,0.000,ALERT,210.80,297.57,60.023,1474073103,"274151322000087","219011344069620",0.00,24.80,0,295.16,298.77,0.0,0.0,0.000,769471.6,769471.6,1014,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474073179,1011613.00
09/16/2016 21:00,2,0.000,ALERT,212.61,300.27,59.996,1474074003,"201051344000645","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,557681.9,557681.9,1016,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074005,1011614.00
09/16/2016 21:00,2,0.000,ALERT,211.03,298.17,59.975,1474074003,"274151322000085","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,797044.9,797044.9,1009,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074007,1011615.00
09/16/2016 21:00,2,0.000,ALERT,212.61,299.97,59.986,1474074003,"201051344000633","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,549259.9,549259.9,1015,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074009,1011616.00
09/16/2016 21:00,2,0.000,ALERT,212.16,299.97,60.002,1474074003,"201051344000469","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,551849.8,551849.8,1022,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074011,1011617.00
09/16/2016 21:00,2,0.000,ALERT,211.70,299.07,59.996,1474074003,"201051344000646","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,552386.9,552386.9,1011,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074012,1011618.00
09/16/2016 21:00,2,0.000,ALERT,210.80,297.57,59.991,1474074003,"274151322000052","219011344069620",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,819248.2,819248.2,1009,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074014,1011619.00
09/16/2016 21:00,2,0.000,ALERT,212.38,299.67,60.002,1474074003,"201051344000585","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,562329.9,562329.9,1015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074016,1011620.00
09/16/2016 21:00,2,0.000,ALERT,211.93,299.97,59.996,1474074003,"201051344001230","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,555382.6,555382.6,1012,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074018,1011621.00
09/16/2016 21:00,2,0.000,ALERT,212.38,300.27,60.007,1474074003,"201051344000582","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,548147.2,548147.2,1009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074020,1011622.00
09/16/2016 21:00,2,0.000,ALERT,211.70,299.37,59.959,1474074003,"201051344000955","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,562110.7,562110.7,1009,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074021,1011623.00
09/16/2016 21:00,2,0.000,ALERT,211.03,297.26,59.981,1474074003,"274151322000094","219011344069620",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,674035.5,674035.5,1034,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074023,1011624.00
09/16/2016 21:00,2,0.000,ALERT,212.16,300.87,59.996,1474074003,"201051344000579","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,566197.2,566197.2,1011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074025,1011625.00
09/16/2016 21:00,2,0.000,ALERT,211.93,299.37,59.959,1474074003,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,559365.6,559365.6,1011,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074027,1011626.00
09/16/2016 21:00,2,0.000,ALERT,212.16,299.07,59.996,1474074003,"201051344000438","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,560815.9,560815.9,1012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074029,1011627.00
09/16/2016 21:00,2,0.000,ALERT,212.16,298.47,59.996,1474074003,"201051344000417","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,551882.7,551882.7,1011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074030,1011628.00
09/16/2016 21:00,2,0.000,ALERT,211.03,298.47,59.991,1474074003,"274151322000083","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,811795.8,811795.8,1008,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074032,1011629.00
09/16/2016 21:00,2,0.000,ALERT,211.70,298.17,60.012,1474074003,"274151322000076","219011344069620",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,866511.5,866511.5,1014,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074034,1011630.00
09/16/2016 21:00,2,0.000,ALERT,212.16,300.87,60.007,1474074003,"201051344000868","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,550634.2,550634.2,1014,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074036,1011631.00
09/16/2016 21:00,2,0.000,ALERT,211.25,299.37,59.975,1474074003,"274151322000095","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,857770.6,857770.6,1013,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074038,1011632.00
09/16/2016 21:00,2,0.000,ALERT,211.93,299.97,60.034,1474074003,"201051344000988","219011344069620",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,532733.3,532733.3,1014,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074040,1011633.00
09/16/2016 21:00,2,0.000,ALERT,212.16,298.77,60.007,1474074003,"201051344001025","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,560989.3,560989.3,1010,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074042,1011634.00
09/16/2016 21:00,2,0.000,ALERT,212.16,300.27,59.981,1474074003,"201051344000458","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,558001.3,558001.3,1019,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074044,1011635.00
09/16/2016 21:00,2,0.000,ALERT,212.61,299.97,59.991,1474074003,"201051344000853","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,557296.4,557296.4,1022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074045,1011636.00
09/16/2016 21:00,2,0.000,ALERT,212.38,299.37,60.034,1474074003,"201051344000685","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,560031.3,560031.3,1014,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074047,1011637.00
09/16/2016 21:00,2,0.000,ALERT,212.16,298.77,60.034,1474074003,"201051344000917","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,556983.9,556983.9,1012,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074049,1011638.00
09/16/2016 21:00,2,0.000,ALERT,212.38,299.67,60.012,1474074003,"201051344001145","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,562188.1,562188.1,1012,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074051,1011639.00
09/16/2016 21:00,2,0.000,ALERT,212.16,298.47,60.023,1474074003,"201051344000651","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,555305.5,555305.5,1008,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074052,1011640.00
09/16/2016 21:00,2,0.000,ALERT,210.80,298.47,60.012,1474074003,"274151322000088","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,781300.5,781300.5,1009,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074054,1011641.00
09/16/2016 21:00,2,0.000,ALERT,211.48,297.26,60.012,1474074003,"274151322000068","219011344069620",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,674489.7,674489.7,1033,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074056,1011642.00
09/16/2016 21:00,2,0.000,ALERT,211.93,299.37,60.028,1474074003,"201051344001135","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,551451.6,551451.6,1008,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074058,1011643.00
09/16/2016 21:00,2,0.000,ALERT,211.93,300.87,60.034,1474074003,"201051344000594","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,562397.2,562397.2,1012,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074060,1011644.00
09/16/2016 21:00,2,0.000,ALERT,212.16,299.07,60.012,1474074003,"201051344001203","219011344069620",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,559666.2,559666.2,1012,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074061,1011645.00
09/16/2016 21:00,2,0.000,ALERT,211.03,298.77,60.023,1474074003,"274151322000054","219011344069620",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,797370.5,797370.5,1006,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074063,1011646.00
09/16/2016 21:00,2,0.000,ALERT,212.38,299.97,59.981,1474074003,"201051344000867","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,549702.1,549702.1,1015,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074065,1011647.00
09/16/2016 21:00,2,0.000,ALERT,212.16,299.37,60.007,1474074003,"201051344001093","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,556367.6,556367.6,1014,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074067,1011648.00
09/16/2016 21:00,2,0.000,ALERT,211.93,299.97,60.002,1474074003,"201051344000900","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,566515.7,566515.7,1016,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074069,1011649.00
09/16/2016 21:00,2,0.000,ALERT,212.38,299.37,60.028,1474074003,"201051344000648","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,555232.8,555232.8,1012,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074070,1011650.00
09/16/2016 21:00,2,0.000,ALERT,212.16,300.57,60.012,1474074003,"201051344000569","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,566489.6,566489.6,1016,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074072,1011651.00
09/16/2016 21:00,2,0.000,ALERT,211.93,300.57,60.007,1474074003,"201051344000983","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,558977.6,558977.6,1020,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074074,1011652.00
09/16/2016 21:00,2,0.000,ALERT,212.16,299.97,60.023,1474074003,"201051344001158","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,550640.6,550640.6,1014,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074076,1011653.00
09/16/2016 21:00,2,0.000,ALERT,212.38,300.57,60.007,1474074003,"201051344000576","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,558201.9,558201.9,1019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074078,1011654.00
09/16/2016 21:00,2,0.000,ALERT,211.25,298.17,60.007,1474074003,"274151322000087","219011344069620",0.00,24.00,0,294.56,299.37,0.0,0.0,0.000,769471.6,769471.6,1016,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074079,1011655.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.67,60.002,1474074903,"201051344000645","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,557681.9,557681.9,1018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074905,1011656.00
09/16/2016 21:15,2,0.000,ALERT,211.25,298.17,59.996,1474074903,"274151322000085","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,797044.9,797044.9,1011,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074906,1011657.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.37,60.002,1474074903,"201051344000633","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,549259.9,549259.9,1017,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074908,1011658.00
09/16/2016 21:15,2,0.000,ALERT,212.16,299.67,59.996,1474074903,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,551849.8,551849.8,1024,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074910,1011659.00
09/16/2016 21:15,2,0.000,ALERT,211.93,299.07,59.975,1474074903,"201051344000646","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,552386.9,552386.9,1013,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074912,1011660.00
09/16/2016 21:15,2,0.000,ALERT,210.80,298.47,60.002,1474074903,"274151322000052","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,819248.2,819248.2,1011,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074914,1011661.00
09/16/2016 21:15,2,0.000,ALERT,212.38,299.37,59.996,1474074903,"201051344000585","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,562329.9,562329.9,1017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074916,1011662.00
09/16/2016 21:15,2,0.000,ALERT,212.16,299.37,59.996,1474074903,"201051344001230","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,555382.6,555382.6,1014,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074917,1011663.00
09/16/2016 21:15,2,0.000,ALERT,212.83,299.97,59.949,1474074903,"201051344000582","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,548147.2,548147.2,1011,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074919,1011664.00
09/16/2016 21:15,2,0.000,ALERT,212.16,299.37,60.002,1474074903,"201051344000955","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,562110.7,562110.7,1011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074921,1011665.00
09/16/2016 21:15,2,0.000,ALERT,211.03,297.57,59.996,1474074903,"274151322000094","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,674035.5,674035.5,1036,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074923,1011666.00
09/16/2016 21:15,2,0.000,ALERT,211.93,300.27,60.028,1474074903,"201051344000579","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,566197.2,566197.2,1013,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074925,1011667.00
09/16/2016 21:15,2,0.000,ALERT,212.38,299.97,60.012,1474074903,"201051344000890","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,559365.6,559365.6,1013,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074927,1011668.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.37,60.002,1474074903,"201051344000438","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,560815.9,560815.9,1014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074928,1011669.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.07,59.965,1474074903,"201051344000417","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,551882.7,551882.7,1013,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074930,1011670.00
09/16/2016 21:15,2,0.000,ALERT,211.03,298.17,59.996,1474074903,"274151322000083","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,811795.8,811795.8,1010,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074932,1011671.00
09/16/2016 21:15,2,0.000,ALERT,211.48,297.87,59.986,1474074903,"274151322000076","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,866511.5,866511.5,1016,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074934,1011672.00
09/16/2016 21:15,2,0.000,ALERT,211.93,300.57,59.996,1474074903,"201051344000868","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,550634.2,550634.2,1016,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074936,1011673.00
09/16/2016 21:15,2,0.000,ALERT,211.03,299.37,60.028,1474074903,"274151322000095","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,857770.6,857770.6,1015,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074937,1011674.00
09/16/2016 21:15,2,0.000,ALERT,211.93,299.97,59.996,1474074903,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,532733.3,532733.3,1016,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074939,1011675.00
09/16/2016 21:15,2,0.000,ALERT,212.38,299.07,60.002,1474074903,"201051344001025","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,560989.3,560989.3,1012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074941,1011676.00
09/16/2016 21:15,2,0.000,ALERT,211.93,300.27,60.002,1474074903,"201051344000458","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,558001.3,558001.3,1021,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074943,1011677.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.97,60.002,1474074903,"201051344000853","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,557296.4,557296.4,1024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074945,1011678.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.37,60.007,1474074903,"201051344000685","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,560031.3,560031.3,1016,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074947,1011679.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.07,59.996,1474074903,"201051344000917","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,556983.9,556983.9,1014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074948,1011680.00
09/16/2016 21:15,2,0.000,ALERT,212.83,299.67,60.012,1474074903,"201051344001145","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,562188.1,562188.1,1014,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074950,1011681.00
09/16/2016 21:15,2,0.000,ALERT,212.61,298.77,59.996,1474074903,"201051344000651","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,555305.5,555305.5,1010,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074952,1011682.00
09/16/2016 21:15,2,0.000,ALERT,210.57,298.17,60.007,1474074903,"274151322000088","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,781300.5,781300.5,1011,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074954,1011683.00
09/16/2016 21:15,2,0.000,ALERT,211.70,297.87,59.991,1474074903,"274151322000068","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,674489.7,674489.7,1035,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074956,1011684.00
09/16/2016 21:15,2,0.000,ALERT,212.16,299.37,59.959,1474074903,"201051344001135","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,551451.6,551451.6,1010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074957,1011685.00
09/16/2016 21:15,2,0.000,ALERT,211.93,300.57,60.002,1474074903,"201051344000594","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,562397.2,562397.2,1014,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074959,1011686.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.37,60.034,1474074903,"201051344001203","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,559666.2,559666.2,1014,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074961,1011687.00
09/16/2016 21:15,2,0.000,ALERT,211.03,297.87,60.002,1474074903,"274151322000054","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,797370.5,797370.5,1008,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074963,1011688.00
09/16/2016 21:15,2,0.000,ALERT,212.38,299.67,60.007,1474074903,"201051344000867","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,549702.1,549702.1,1017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074965,1011689.00
09/16/2016 21:15,2,0.000,ALERT,212.61,299.67,60.002,1474074903,"201051344001093","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,556367.6,556367.6,1016,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074966,1011690.00
09/16/2016 21:15,2,0.000,ALERT,211.93,299.97,60.002,1474074903,"201051344000900","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,566515.7,566515.7,1018,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074968,1011691.00
09/16/2016 21:15,2,0.000,ALERT,212.38,299.37,60.007,1474074903,"201051344000648","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,555232.8,555232.8,1014,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074970,1011692.00
09/16/2016 21:15,2,0.000,ALERT,212.16,300.57,59.975,1474074903,"201051344000569","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,566489.6,566489.6,1018,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474074972,1011693.00
09/16/2016 21:15,2,0.000,ALERT,212.16,300.27,60.002,1474074903,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,558977.6,558977.6,1022,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074974,1011694.00
09/16/2016 21:15,2,0.000,ALERT,211.93,299.67,59.991,1474074903,"201051344001158","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,550640.6,550640.6,1016,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074975,1011695.00
