ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 21:15,2,0.000,ALERT,212.61,300.27,60.002,1474074903,"201051344000576","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,558201.9,558201.9,1021,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074977,1011696.00
09/16/2016 21:15,2,0.000,ALERT,211.25,297.87,59.996,1474074903,"274151322000087","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,769471.6,769471.6,1018,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474074979,1011697.00
09/16/2016 21:30,2,0.000,ALERT,213.06,300.27,60.018,1474075804,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,557681.9,557681.9,1020,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075806,1011698.00
09/16/2016 21:30,2,0.000,ALERT,211.48,298.47,60.012,1474075804,"274151322000085","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,797044.9,797044.9,1013,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075807,1011699.00
09/16/2016 21:30,2,0.000,ALERT,213.06,300.27,60.007,1474075804,"201051344000633","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,549259.9,549259.9,1019,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075809,1011700.00
09/16/2016 21:30,2,0.000,ALERT,212.61,300.57,60.012,1474075804,"201051344000469","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,551849.8,551849.8,1026,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075811,1011701.00
09/16/2016 21:30,2,0.000,ALERT,212.16,299.67,60.012,1474075804,"201051344000646","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,552386.9,552386.9,1015,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075813,1011702.00
09/16/2016 21:30,2,0.000,ALERT,211.25,298.47,60.007,1474075804,"274151322000052","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,819248.2,819248.2,1013,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075815,1011703.00
09/16/2016 21:30,2,0.000,ALERT,212.83,300.27,60.012,1474075804,"201051344000585","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,562329.9,562329.9,1019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075817,1011704.00
09/16/2016 21:30,2,0.000,ALERT,212.61,300.57,60.028,1474075804,"201051344001230","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,555382.6,555382.6,1016,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075818,1011705.00
09/16/2016 21:30,2,0.000,ALERT,213.06,300.87,60.034,1474075804,"201051344000582","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,548147.2,548147.2,1013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075820,1011706.00
09/16/2016 21:30,2,0.000,ALERT,212.38,300.27,60.023,1474075804,"201051344000955","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,562110.7,562110.7,1013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075822,1011707.00
09/16/2016 21:30,2,0.000,ALERT,211.48,298.47,60.028,1474075804,"274151322000094","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,674035.5,674035.5,1038,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075824,1011708.00
09/16/2016 21:30,2,0.000,ALERT,212.38,301.17,59.981,1474075804,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,566197.2,566197.2,1015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075826,1011709.00
09/16/2016 21:30,2,0.000,ALERT,212.38,300.57,60.023,1474075804,"201051344000890","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,559365.6,559365.6,1015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075827,1011710.00
09/16/2016 21:30,2,0.000,ALERT,212.61,299.97,60.012,1474075804,"201051344000438","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,560815.9,560815.9,1016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075829,1011711.00
09/16/2016 21:30,2,0.000,ALERT,212.83,299.67,60.018,1474075804,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,551882.7,551882.7,1015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075831,1011712.00
09/16/2016 21:30,2,0.000,ALERT,211.48,299.07,60.012,1474075804,"274151322000083","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,811795.8,811795.8,1012,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075833,1011713.00
09/16/2016 21:30,2,0.000,ALERT,211.93,299.07,59.991,1474075804,"274151322000076","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,866511.5,866511.5,1018,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075835,1011714.00
09/16/2016 21:30,2,0.000,ALERT,212.38,301.47,60.012,1474075804,"201051344000868","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,550634.2,550634.2,1018,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075837,1011715.00
09/16/2016 21:30,2,0.000,ALERT,211.48,299.97,60.018,1474075804,"274151322000095","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,857770.6,857770.6,1017,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075839,1011716.00
09/16/2016 21:30,2,0.000,ALERT,212.38,300.27,60.012,1474075804,"201051344000988","219011344069620",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,532733.3,532733.3,1018,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075841,1011717.00
09/16/2016 21:30,2,0.000,ALERT,212.38,299.37,60.028,1474075804,"201051344001025","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,560989.3,560989.3,1014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075842,1011718.00
09/16/2016 21:30,2,0.000,ALERT,212.38,300.57,60.007,1474075804,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,558001.3,558001.3,1023,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075844,1011719.00
09/16/2016 21:30,2,0.000,ALERT,213.06,300.57,60.018,1474075804,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,557296.4,557296.4,1026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075846,1011720.00
09/16/2016 21:30,2,0.000,ALERT,212.83,300.27,60.012,1474075804,"201051344000685","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,560031.3,560031.3,1018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075848,1011721.00
09/16/2016 21:30,2,0.000,ALERT,212.83,299.67,60.007,1474075804,"201051344000917","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,556983.9,556983.9,1016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075850,1011722.00
09/16/2016 21:30,2,0.000,ALERT,213.06,300.27,60.018,1474075804,"201051344001145","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,562188.1,562188.1,1016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075851,1011723.00
09/16/2016 21:30,2,0.000,ALERT,212.83,299.67,60.012,1474075804,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,555305.5,555305.5,1012,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075853,1011724.00
09/16/2016 21:30,2,0.000,ALERT,211.03,298.77,59.975,1474075804,"274151322000088","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,781300.5,781300.5,1013,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075855,1011725.00
09/16/2016 21:30,2,0.000,ALERT,211.70,297.87,60.034,1474075804,"274151322000068","219011344069620",0.00,21.80,0,296.36,299.37,0.0,0.0,0.000,674489.7,674489.7,1037,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075857,1011726.00
09/16/2016 21:30,2,0.000,ALERT,212.38,299.97,60.018,1474075804,"201051344001135","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,551451.6,551451.6,1012,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075858,1011727.00
09/16/2016 21:30,2,0.000,ALERT,212.38,301.47,60.007,1474075804,"201051344000594","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,562397.2,562397.2,1016,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075860,1011728.00
09/16/2016 21:30,2,0.000,ALERT,212.83,299.97,60.018,1474075804,"201051344001203","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,559666.2,559666.2,1016,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075862,1011729.00
09/16/2016 21:30,2,0.000,ALERT,211.25,299.67,59.996,1474075804,"274151322000054","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,797370.5,797370.5,1010,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075864,1011730.00
09/16/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1474075804,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,549702.1,549702.1,1019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075866,1011731.00
09/16/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1474075804,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,556367.6,556367.6,1018,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075867,1011732.00
09/16/2016 21:30,2,0.000,ALERT,212.38,300.57,60.034,1474075804,"201051344000900","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,566515.7,566515.7,1020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075869,1011733.00
09/16/2016 21:30,2,0.000,ALERT,212.83,299.97,60.007,1474075804,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,555232.8,555232.8,1016,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075871,1011734.00
09/16/2016 21:30,2,0.000,ALERT,212.38,301.17,60.034,1474075804,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,566489.6,566489.6,1020,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075873,1011735.00
09/16/2016 21:30,2,0.000,ALERT,212.38,300.87,60.007,1474075804,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,558977.6,558977.6,1024,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075875,1011736.00
09/16/2016 21:30,2,0.000,ALERT,212.38,300.27,60.012,1474075804,"201051344001158","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,550640.6,550640.6,1018,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075876,1011737.00
09/16/2016 21:30,2,0.000,ALERT,212.83,300.87,60.044,1474075804,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,558201.9,558201.9,1023,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474075878,1011738.00
09/16/2016 21:30,2,0.000,ALERT,211.48,298.17,60.007,1474075804,"274151322000087","219011344069620",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,769471.6,769471.6,1020,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474075880,1011739.00
09/16/2016 21:45,2,0.000,ALERT,213.06,300.57,60.028,1474076703,"201051344000645","219011344069620",0.00,19.30,0,287.05,302.37,0.0,0.0,0.000,557681.9,557681.9,1022,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076705,1011740.00
09/16/2016 21:45,2,0.000,ALERT,211.93,299.37,59.981,1474076703,"274151322000085","219011344069620",0.00,21.00,0,285.84,300.57,0.0,0.0,0.000,797044.9,797044.9,1015,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076707,1011741.00
09/16/2016 21:45,2,0.000,ALERT,213.06,300.27,59.938,1474076703,"201051344000633","219011344069620",0.00,19.00,0,285.24,302.07,0.0,0.0,0.000,549259.9,549259.9,1021,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076708,1011742.00
09/16/2016 21:45,2,0.000,ALERT,212.61,300.27,60.018,1474076703,"201051344000469","219011344069620",0.00,18.00,0,286.14,302.07,0.0,0.0,0.000,551849.8,551849.8,1028,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076710,1011743.00
09/16/2016 21:45,2,0.000,ALERT,212.61,299.97,59.981,1474076703,"201051344000646","219011344069620",0.00,19.00,0,286.14,301.47,0.0,0.0,0.000,552386.9,552386.9,1017,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076712,1011744.00
09/16/2016 21:45,2,0.000,ALERT,211.48,298.77,59.986,1474076703,"274151322000052","219011344069620",0.00,21.00,0,285.24,300.87,0.0,0.0,0.000,819248.2,819248.2,1015,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076714,1011745.00
09/16/2016 21:45,2,0.000,ALERT,213.29,300.57,60.002,1474076703,"201051344000585","219011344069620",0.00,19.00,0,286.44,301.77,0.0,0.0,0.000,562329.9,562329.9,1021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076716,1011746.00
09/16/2016 21:45,2,0.000,ALERT,212.61,300.27,59.981,1474076703,"201051344001230","219011344069620",0.00,19.00,0,286.74,302.07,0.0,0.0,0.000,555382.6,555382.6,1018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076717,1011747.00
09/16/2016 21:45,2,0.000,ALERT,213.29,301.17,59.986,1474076703,"201051344000582","219011344069620",0.00,19.00,0,287.35,302.07,0.0,0.0,0.000,548147.2,548147.2,1015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076719,1011748.00
09/16/2016 21:45,2,0.000,ALERT,212.38,300.27,59.991,1474076703,"201051344000955","219011344069620",0.00,19.30,0,286.44,301.47,0.0,0.0,0.000,562110.7,562110.7,1015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076721,1011749.00
09/16/2016 21:45,2,0.000,ALERT,211.70,298.77,59.944,1474076703,"274151322000094","219011344069620",0.00,20.70,0,285.24,299.97,0.0,0.0,0.000,674035.5,674035.5,1040,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076723,1011750.00
09/16/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1474076703,"201051344000579","219011344069620",0.00,19.30,0,287.65,303.28,0.0,0.0,0.000,566197.2,566197.2,1017,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076724,1011751.00
09/16/2016 21:45,2,0.000,ALERT,212.61,300.57,60.018,1474076703,"201051344000890","219011344069620",0.00,19.50,0,287.05,302.68,0.0,0.0,0.000,559365.6,559365.6,1017,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076726,1011752.00
09/16/2016 21:45,2,0.000,ALERT,212.83,299.97,59.991,1474076703,"201051344000438","219011344069620",0.00,19.00,0,286.74,302.07,0.0,0.0,0.000,560815.9,560815.9,1018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076728,1011753.00
09/16/2016 21:45,2,0.000,ALERT,213.06,299.67,59.981,1474076703,"201051344000417","219011344069620",0.00,19.30,0,285.84,300.87,0.0,0.0,0.000,551882.7,551882.7,1017,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076730,1011754.00
09/16/2016 21:45,2,0.000,ALERT,211.70,299.37,59.986,1474076703,"274151322000083","219011344069620",0.00,20.70,0,285.84,300.87,0.0,0.0,0.000,811795.8,811795.8,1014,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076732,1011755.00
09/16/2016 21:45,2,0.000,ALERT,211.93,299.37,59.981,1474076703,"274151322000076","219011344069620",0.00,20.70,0,285.84,300.87,0.0,0.0,0.000,866511.5,866511.5,1020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076734,1011756.00
09/16/2016 21:45,2,0.000,ALERT,212.38,301.47,59.981,1474076703,"201051344000868","219011344069620",0.00,19.00,0,287.65,303.28,0.0,0.0,0.000,550634.2,550634.2,1020,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076736,1011757.00
09/16/2016 21:45,2,0.000,ALERT,211.48,299.67,60.028,1474076703,"274151322000095","219011344069620",0.00,20.70,0,286.74,301.17,0.0,0.0,0.000,857770.6,857770.6,1019,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076738,1011758.00
09/16/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1474076703,"201051344000988","219011344069620",0.00,19.00,0,284.64,302.37,0.0,0.0,0.000,532733.3,532733.3,1020,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076740,1011759.00
09/16/2016 21:45,2,0.000,ALERT,212.61,299.37,60.023,1474076703,"201051344001025","219011344069620",0.00,18.70,0,285.84,302.07,0.0,0.0,0.000,560989.3,560989.3,1016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076741,1011760.00
09/16/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1474076703,"201051344000458","219011344069620",0.00,19.50,0,287.35,303.28,0.0,0.0,0.000,558001.3,558001.3,1025,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076743,1011761.00
09/16/2016 21:45,2,0.000,ALERT,213.06,300.57,59.981,1474076703,"201051344000853","219011344069620",0.00,18.70,0,287.35,302.68,0.0,0.0,0.000,557296.4,557296.4,1028,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076745,1011762.00
09/16/2016 21:45,2,0.000,ALERT,213.29,300.27,59.996,1474076703,"201051344000685","219011344069620",0.00,19.30,0,286.74,301.77,0.0,0.0,0.000,560031.3,560031.3,1020,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076747,1011763.00
09/16/2016 21:45,2,0.000,ALERT,212.83,299.67,59.981,1474076703,"201051344000917","219011344069620",0.00,19.80,0,285.54,301.17,0.0,0.0,0.000,556983.9,556983.9,1018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076749,1011764.00
09/16/2016 21:45,2,0.000,ALERT,213.06,300.57,59.981,1474076703,"201051344001145","219011344069620",0.00,19.00,0,286.74,302.37,0.0,0.0,0.000,562188.1,562188.1,1018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076750,1011765.00
09/16/2016 21:45,2,0.000,ALERT,212.83,299.67,59.991,1474076703,"201051344000651","219011344069620",0.00,18.30,0,285.84,301.17,0.0,0.0,0.000,555305.5,555305.5,1014,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076752,1011766.00
09/16/2016 21:45,2,0.000,ALERT,211.25,299.07,60.028,1474076703,"274151322000088","219011344069620",0.00,21.00,0,285.24,300.57,0.0,0.0,0.000,781300.5,781300.5,1015,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076754,1011767.00
09/16/2016 21:45,2,0.000,ALERT,212.16,298.77,59.996,1474076703,"274151322000068","219011344069620",0.00,21.50,0,284.64,299.67,0.0,0.0,0.000,674489.7,674489.7,1039,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076756,1011768.00
09/16/2016 21:45,2,0.000,ALERT,212.38,299.97,60.002,1474076703,"201051344001135","219011344069620",0.00,19.00,0,286.44,302.07,0.0,0.0,0.000,551451.6,551451.6,1014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076757,1011769.00
09/16/2016 21:45,2,0.000,ALERT,212.38,301.17,59.986,1474076703,"201051344000594","219011344069620",0.00,19.50,0,287.05,302.98,0.0,0.0,0.000,562397.2,562397.2,1018,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076759,1011770.00
09/16/2016 21:45,2,0.000,ALERT,213.06,299.97,59.991,1474076703,"201051344001203","219011344069620",0.00,19.30,0,286.44,303.28,0.0,0.0,0.000,559666.2,559666.2,1018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076761,1011771.00
09/16/2016 21:45,2,0.000,ALERT,211.48,299.37,59.996,1474076703,"274151322000054","219011344069620",0.00,21.00,0,285.84,301.17,0.0,0.0,0.000,797370.5,797370.5,1012,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076763,1011772.00
09/16/2016 21:45,2,0.000,ALERT,212.83,300.57,59.986,1474076703,"201051344000867","219011344069620",0.00,19.50,0,287.05,302.98,0.0,0.0,0.000,549702.1,549702.1,1021,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076765,1011773.00
09/16/2016 21:45,2,0.000,ALERT,212.83,300.27,59.965,1474076703,"201051344001093","219011344069620",0.00,19.50,0,286.74,301.47,0.0,0.0,0.000,556367.6,556367.6,1020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076767,1011774.00
09/16/2016 21:45,2,0.000,ALERT,212.61,300.87,59.996,1474076703,"201051344000900","219011344069620",0.00,19.00,0,286.44,302.37,0.0,0.0,0.000,566515.7,566515.7,1022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076769,1011775.00
09/16/2016 21:45,2,0.000,ALERT,212.83,300.57,60.034,1474076703,"201051344000648","219011344069620",0.00,18.70,0,286.74,302.68,0.0,0.0,0.000,555232.8,555232.8,1018,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076771,1011776.00
09/16/2016 21:45,2,0.000,ALERT,212.61,301.47,60.023,1474076703,"201051344000569","219011344069620",0.00,19.00,0,287.95,303.28,0.0,0.0,0.000,566489.6,566489.6,1022,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076772,1011777.00
09/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1474076703,"201051344000983","219011344069620",0.00,19.30,0,287.65,303.28,0.0,0.0,0.000,558977.6,558977.6,1026,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076774,1011778.00
09/16/2016 21:45,2,0.000,ALERT,212.61,300.57,60.023,1474076703,"201051344001158","219011344069620",0.00,18.70,0,286.44,302.07,0.0,0.0,0.000,550640.6,550640.6,1020,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474076776,1011779.00
09/16/2016 21:45,2,0.000,ALERT,213.06,301.17,60.007,1474076703,"201051344000576","219011344069620",0.00,18.70,0,287.05,302.68,0.0,0.0,0.000,558201.9,558201.9,1025,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076778,1011780.00
09/16/2016 21:45,2,0.000,ALERT,211.93,299.07,59.986,1474076703,"274151322000087","219011344069620",0.00,21.80,0,284.94,300.27,0.0,0.0,0.000,769471.6,769471.6,1022,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474076779,1011781.00
09/16/2016 22:00,2,0.000,ALERT,213.06,300.87,59.986,1474077603,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,557681.9,557681.9,1024,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077605,1011782.00
09/16/2016 22:00,2,0.000,ALERT,211.93,299.37,59.981,1474077603,"274151322000085","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,797044.9,797044.9,1017,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077607,1011783.00
09/16/2016 22:00,2,0.000,ALERT,213.29,300.87,59.991,1474077603,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,549259.9,549259.9,1023,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077609,1011784.00
09/16/2016 22:00,2,0.000,ALERT,212.83,301.17,59.959,1474077603,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,551849.8,551849.8,1030,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077611,1011785.00
09/16/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1474077603,"201051344000646","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,552386.9,552386.9,1019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077612,1011786.00
09/16/2016 22:00,2,0.000,ALERT,211.48,300.27,59.986,1474077603,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,819248.2,819248.2,1017,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077614,1011787.00
09/16/2016 22:00,2,0.000,ALERT,213.29,300.87,59.975,1474077603,"201051344000585","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,562329.9,562329.9,1023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077616,1011788.00
09/16/2016 22:00,2,0.000,ALERT,213.06,301.17,59.991,1474077603,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,555382.6,555382.6,1020,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077618,1011789.00
09/16/2016 22:00,2,0.000,ALERT,213.29,301.47,59.996,1474077603,"201051344000582","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,548147.2,548147.2,1017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077620,1011790.00
09/16/2016 22:00,2,0.000,ALERT,212.61,300.87,59.949,1474077603,"201051344000955","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,562110.7,562110.7,1017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077621,1011791.00
09/16/2016 22:00,2,0.000,ALERT,211.93,298.77,60.012,1474077603,"274151322000094","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,674035.5,674035.5,1042,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077623,1011792.00
09/16/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1474077603,"201051344000579","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,566197.2,566197.2,1019,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077625,1011793.00
09/16/2016 22:00,2,0.000,ALERT,212.83,301.17,59.991,1474077603,"201051344000890","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,559365.6,559365.6,1019,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077627,1011794.00
09/16/2016 22:00,2,0.000,ALERT,213.06,300.57,59.991,1474077603,"201051344000438","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,560815.9,560815.9,1020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077629,1011795.00
09/16/2016 22:00,2,0.000,ALERT,213.06,299.97,59.991,1474077603,"201051344000417","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,551882.7,551882.7,1019,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474077630,1011796.00
09/16/2016 22:00,2,0.000,ACTIVE_NO_POWER,211.70,299.37,59.986,1474077603,"274151322000083","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,811795.8,811795.8,1016,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474077632,1011797.00
09/16/2016 22:00,2,0.000,ALERT,212.16,299.67,60.028,1474077603,"274151322000076","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,866511.5,866511.5,1022,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077634,1011798.00
09/16/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1474077603,"201051344000868","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,550634.2,550634.2,1022,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077636,1011799.00
09/16/2016 22:00,2,0.000,ALERT,211.70,300.57,60.012,1474077603,"274151322000095","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,857770.6,857770.6,1021,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474077638,1011800.00
09/16/2016 22:00,2,0.000,ALERT,212.61,301.17,60.007,1474077603,"201051344000988","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,532733.3,532733.3,1022,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077639,1011801.00
09/16/2016 22:00,2,0.000,ALERT,213.06,300.27,60.002,1474077603,"201051344001025","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,560989.3,560989.3,1018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077641,1011802.00
09/16/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1474077603,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,558001.3,558001.3,1027,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077643,1011803.00
09/16/2016 22:00,2,0.000,ALERT,213.29,301.17,60.018,1474077603,"201051344000853","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,557296.4,557296.4,1030,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077645,1011804.00
09/16/2016 22:00,2,0.000,ALERT,213.51,300.87,60.028,1474077603,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,560031.3,560031.3,1022,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077647,1011805.00
09/16/2016 22:00,2,0.000,ALERT,213.06,300.27,60.018,1474077603,"201051344000917","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,556983.9,556983.9,1020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474077648,1011806.00
09/16/2016 22:00,2,0.000,ALERT,213.29,300.87,60.007,1474077603,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,562188.1,562188.1,1020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077650,1011807.00
09/16/2016 22:00,2,0.000,ALERT,213.29,299.97,60.007,1474077603,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,555305.5,555305.5,1016,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077652,1011808.00
09/16/2016 22:00,2,0.000,ALERT,211.25,299.07,60.012,1474077603,"274151322000088","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,781300.5,781300.5,1017,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474077654,1011809.00
09/16/2016 22:00,2,0.000,ALERT,212.16,298.77,60.007,1474077603,"274151322000068","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,674489.7,674489.7,1041,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077656,1011810.00
09/16/2016 22:00,2,0.000,ALERT,212.61,300.57,60.012,1474077603,"201051344001135","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,551451.6,551451.6,1016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077658,1011811.00
09/16/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1474077603,"201051344000594","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,562397.2,562397.2,1020,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077660,1011812.00
09/16/2016 22:00,2,0.000,ALERT,213.29,300.87,60.018,1474077603,"201051344001203","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,559666.2,559666.2,1020,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077661,1011813.00
09/16/2016 22:00,2,0.000,ALERT,211.70,299.97,60.012,1474077603,"274151322000054","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,797370.5,797370.5,1014,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077663,1011814.00
09/16/2016 22:00,2,0.000,ALERT,212.83,300.87,60.007,1474077603,"201051344000867","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,549702.1,549702.1,1023,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077665,1011815.00
09/16/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1474077603,"201051344001093","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,556367.6,556367.6,1022,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077667,1011816.00
09/16/2016 22:00,2,0.000,ALERT,212.61,301.17,60.034,1474077603,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,566515.7,566515.7,1024,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077669,1011817.00
09/16/2016 22:00,2,0.000,ALERT,213.06,300.57,60.007,1474077603,"201051344000648","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,555232.8,555232.8,1020,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077670,1011818.00
09/16/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1474077603,"201051344000569","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,566489.6,566489.6,1024,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474077672,1011819.00
09/16/2016 22:00,2,0.000,ALERT,212.83,301.47,59.991,1474077603,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,558977.6,558977.6,1028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077674,1011820.00
09/16/2016 22:00,2,0.000,ALERT,212.61,300.87,60.012,1474077603,"201051344001158","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,550640.6,550640.6,1022,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474077676,1011821.00
09/16/2016 22:00,2,0.000,ALERT,213.06,301.47,60.012,1474077603,"201051344000576","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,558201.9,558201.9,1027,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077677,1011822.00
09/16/2016 22:00,2,0.000,ALERT,211.70,298.47,59.996,1474077603,"274151322000087","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,769471.6,769471.6,1024,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474077679,1011823.00
09/16/2016 22:15,2,0.000,ALERT,213.96,302.07,59.965,1474078503,"201051344000645","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,557681.9,557681.9,1026,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078505,1011824.00
09/16/2016 22:15,2,0.000,ALERT,212.61,299.97,59.965,1474078503,"274151322000085","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,797044.9,797044.9,1019,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078507,1011825.00
09/16/2016 22:15,2,0.000,ALERT,213.96,301.47,59.975,1474078503,"201051344000633","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,549259.9,549259.9,1025,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078509,1011826.00
09/16/2016 22:15,2,0.000,ALERT,213.51,302.07,59.970,1474078503,"201051344000469","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,551849.8,551849.8,1032,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078511,1011827.00
09/16/2016 22:15,2,0.000,ALERT,213.29,301.47,59.965,1474078503,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,552386.9,552386.9,1021,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078513,1011828.00
09/16/2016 22:15,2,0.000,ALERT,212.16,301.17,59.981,1474078503,"274151322000052","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,819248.2,819248.2,1019,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078515,1011829.00
09/16/2016 22:15,2,0.000,ALERT,213.74,302.07,59.986,1474078503,"201051344000585","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,562329.9,562329.9,1025,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078517,1011830.00
09/16/2016 22:15,2,0.000,ALERT,213.74,302.07,60.012,1474078503,"201051344001230","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,555382.6,555382.6,1022,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078519,1011831.00
09/16/2016 22:15,2,0.000,ALERT,214.19,302.37,59.975,1474078503,"201051344000582","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,548147.2,548147.2,1019,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078520,1011832.00
09/16/2016 22:15,2,0.000,ALERT,213.51,301.77,59.965,1474078503,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,562110.7,562110.7,1019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078522,1011833.00
09/16/2016 22:15,2,0.000,ALERT,212.61,300.27,59.965,1474078503,"274151322000094","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,674035.5,674035.5,1044,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078524,1011834.00
09/16/2016 22:15,2,0.000,ALERT,213.51,302.68,59.975,1474078503,"201051344000579","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,566197.2,566197.2,1021,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078526,1011835.00
09/16/2016 22:15,2,0.000,ALERT,213.51,302.07,60.012,1474078503,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,559365.6,559365.6,1021,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078527,1011836.00
09/16/2016 22:15,2,0.000,ALERT,213.74,301.77,59.986,1474078503,"201051344000438","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,560815.9,560815.9,1022,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078529,1011837.00
09/16/2016 22:15,2,0.000,ALERT,213.96,301.17,59.949,1474078503,"201051344000417","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,551882.7,551882.7,1021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078531,1011838.00
09/16/2016 22:15,2,0.000,ALERT,212.38,301.17,59.981,1474078503,"274151322000083","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,811795.8,811795.8,1017,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078533,1011839.00
09/16/2016 22:15,2,0.000,ALERT,213.06,300.27,59.975,1474078503,"274151322000076","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,866511.5,866511.5,1024,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078535,1011840.00
