ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 22:15,2,0.000,ALERT,213.51,302.68,59.986,1474078503,"201051344000868","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,550634.2,550634.2,1024,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078536,1011841.00
09/16/2016 22:15,2,0.000,ALERT,212.16,301.47,59.986,1474078503,"274151322000095","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,857770.6,857770.6,1023,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078538,1011842.00
09/16/2016 22:15,2,0.000,ALERT,213.29,301.77,59.965,1474078503,"201051344000988","219011344069620",0.00,18.70,0,297.26,303.28,0.0,0.0,0.000,532733.3,532733.3,1024,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078540,1011843.00
09/16/2016 22:15,2,0.000,ALERT,213.74,301.17,59.991,1474078503,"201051344001025","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,560989.3,560989.3,1020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078542,1011844.00
09/16/2016 22:15,2,0.000,ALERT,213.51,302.07,59.991,1474078503,"201051344000458","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,558001.3,558001.3,1029,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078544,1011845.00
09/16/2016 22:15,2,0.000,ALERT,213.96,302.07,59.954,1474078503,"201051344000853","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,557296.4,557296.4,1032,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078545,1011846.00
09/16/2016 22:15,2,0.000,ALERT,213.96,301.47,59.991,1474078503,"201051344000685","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,560031.3,560031.3,1024,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078547,1011847.00
09/16/2016 22:15,2,0.000,ALERT,213.96,301.17,60.023,1474078503,"201051344000917","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,556983.9,556983.9,1022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078549,1011848.00
09/16/2016 22:15,2,0.000,ALERT,214.19,302.07,60.012,1474078503,"201051344001145","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,562188.1,562188.1,1022,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078551,1011849.00
09/16/2016 22:15,2,0.000,ALERT,213.96,300.87,59.996,1474078503,"201051344000651","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,555305.5,555305.5,1018,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078553,1011850.00
09/16/2016 22:15,2,0.000,ALERT,211.93,300.57,59.986,1474078503,"274151322000088","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,781300.5,781300.5,1019,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078554,1011851.00
09/16/2016 22:15,2,0.000,ALERT,212.83,299.37,60.002,1474078503,"274151322000068","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,674489.7,674489.7,1043,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078556,1011852.00
09/16/2016 22:15,2,0.000,ALERT,212.61,300.27,60.018,1474078503,"201051344001135","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,551451.6,551451.6,1018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078558,1011853.00
09/16/2016 22:15,2,0.000,ALERT,213.06,302.68,59.996,1474078503,"201051344000594","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,562397.2,562397.2,1022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078560,1011854.00
09/16/2016 22:15,2,0.000,ALERT,213.06,299.97,59.996,1474078503,"201051344001203","219011344069620",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,559666.2,559666.2,1022,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078561,1011855.00
09/16/2016 22:15,2,0.000,ALERT,212.16,300.57,60.034,1474078503,"274151322000054","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,797370.5,797370.5,1016,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078563,1011856.00
09/16/2016 22:15,2,0.000,ALERT,213.51,301.47,60.012,1474078503,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,549702.1,549702.1,1025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078565,1011857.00
09/16/2016 22:15,2,0.000,ALERT,212.83,300.27,60.018,1474078503,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,556367.6,556367.6,1024,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078567,1011858.00
09/16/2016 22:15,2,0.000,ALERT,213.06,301.77,60.002,1474078503,"201051344000900","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,566515.7,566515.7,1026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078569,1011859.00
09/16/2016 22:15,2,0.000,ALERT,213.29,301.17,59.996,1474078503,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,555232.8,555232.8,1022,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078571,1011860.00
09/16/2016 22:15,2,0.000,ALERT,213.29,302.37,59.991,1474078503,"201051344000569","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,566489.6,566489.6,1026,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078572,1011861.00
09/16/2016 22:15,2,0.000,ALERT,213.29,302.07,59.938,1474078503,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,558977.6,558977.6,1030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078574,1011862.00
09/16/2016 22:15,2,0.000,ALERT,213.29,301.77,59.938,1474078503,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,550640.6,550640.6,1024,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078577,1011863.00
09/16/2016 22:15,2,0.000,ALERT,213.74,302.07,59.981,1474078503,"201051344000576","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,558201.9,558201.9,1029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474078578,1011864.00
09/16/2016 22:15,2,0.000,ALERT,212.16,299.97,59.975,1474078503,"274151322000087","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,769471.6,769471.6,1026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474078580,1011865.00
09/16/2016 22:30,2,0.000,ALERT,213.96,302.37,60.028,1474079403,"201051344000645","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,557681.9,557681.9,1028,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079405,1011866.00
09/16/2016 22:30,2,0.000,ALERT,212.61,300.57,60.002,1474079403,"274151322000085","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,797044.9,797044.9,1021,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079407,1011867.00
09/16/2016 22:30,2,0.000,ALERT,213.96,302.37,59.996,1474079403,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,549259.9,549259.9,1027,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079409,1011868.00
09/16/2016 22:30,2,0.000,ALERT,213.51,302.37,60.044,1474079403,"201051344000469","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,551849.8,551849.8,1034,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079410,1011869.00
09/16/2016 22:30,2,0.000,ALERT,212.83,301.17,59.996,1474079403,"201051344000646","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,552386.9,552386.9,1023,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079412,1011870.00
09/16/2016 22:30,2,0.000,ALERT,212.38,300.27,59.970,1474079403,"274151322000052","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,819248.2,819248.2,1021,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079414,1011871.00
09/16/2016 22:30,2,0.000,ALERT,213.51,301.47,59.996,1474079403,"201051344000585","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,562329.9,562329.9,1027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079416,1011872.00
09/16/2016 22:30,2,0.000,ALERT,213.06,301.47,60.039,1474079403,"201051344001230","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,555382.6,555382.6,1024,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079418,1011873.00
09/16/2016 22:30,2,0.000,ALERT,213.74,302.07,59.965,1474079403,"201051344000582","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,548147.2,548147.2,1021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079419,1011874.00
09/16/2016 22:30,2,0.000,ALERT,212.83,301.47,59.954,1474079403,"201051344000955","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,562110.7,562110.7,1021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079421,1011875.00
09/16/2016 22:30,2,0.000,ALERT,212.38,299.97,60.007,1474079403,"274151322000094","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,674035.5,674035.5,1046,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079423,1011876.00
09/16/2016 22:30,2,0.000,ALERT,213.74,303.28,60.002,1474079403,"201051344000579","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,566197.2,566197.2,1023,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079425,1011877.00
09/16/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1474079403,"201051344000890","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,559365.6,559365.6,1023,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079427,1011878.00
09/16/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1474079403,"201051344000438","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,560815.9,560815.9,1024,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079428,1011879.00
09/16/2016 22:30,2,0.000,ALERT,213.29,300.87,59.970,1474079403,"201051344000417","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,551882.7,551882.7,1023,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079430,1011880.00
09/16/2016 22:30,2,0.000,ALERT,212.38,301.17,60.018,1474079403,"274151322000083","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,811795.8,811795.8,1019,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079432,1011881.00
09/16/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1474079403,"274151322000076","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,866511.5,866511.5,1026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079434,1011882.00
09/16/2016 22:30,2,0.000,ALERT,213.29,303.28,59.959,1474079403,"201051344000868","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,550634.2,550634.2,1026,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079436,1011883.00
09/16/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1474079403,"274151322000095","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,857770.6,857770.6,1025,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079438,1011884.00
09/16/2016 22:30,2,0.000,ALERT,213.51,302.68,59.996,1474079403,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.88,0.0,0.0,0.000,532733.3,532733.3,1026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079440,1011885.00
09/16/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1474079403,"201051344001025","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,560989.3,560989.3,1022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079442,1011886.00
09/16/2016 22:30,2,0.000,ALERT,213.51,302.98,60.028,1474079403,"201051344000458","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,558001.3,558001.3,1031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079443,1011887.00
09/16/2016 22:30,2,0.000,ALERT,214.19,302.68,60.002,1474079403,"201051344000853","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,557296.4,557296.4,1034,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079445,1011888.00
09/16/2016 22:30,2,0.000,ALERT,213.51,301.47,59.991,1474079403,"201051344000685","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,560031.3,560031.3,1026,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079447,1011889.00
09/16/2016 22:30,2,0.000,ALERT,213.29,301.17,60.007,1474079403,"201051344000917","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,556983.9,556983.9,1024,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079449,1011890.00
09/16/2016 22:30,2,0.000,ALERT,213.51,301.77,59.981,1474079403,"201051344001145","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,562188.1,562188.1,1024,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079451,1011891.00
09/16/2016 22:30,2,0.000,ALERT,213.29,300.57,59.996,1474079403,"201051344000651","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,555305.5,555305.5,1020,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079452,1011892.00
09/16/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1474079403,"274151322000088","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,781300.5,781300.5,1021,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079454,1011893.00
09/16/2016 22:30,2,0.000,ALERT,213.06,299.67,59.949,1474079403,"274151322000068","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,674489.7,674489.7,1045,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079456,1011894.00
09/16/2016 22:30,2,0.000,ALERT,212.83,301.17,59.996,1474079403,"201051344001135","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,551451.6,551451.6,1020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079458,1011895.00
09/16/2016 22:30,2,0.000,ALERT,213.29,303.58,59.996,1474079403,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,562397.2,562397.2,1024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079460,1011896.00
09/16/2016 22:30,2,0.000,ALERT,213.29,301.17,59.965,1474079403,"201051344001203","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,559666.2,559666.2,1024,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079461,1011897.00
09/16/2016 22:30,2,0.000,ALERT,212.61,300.57,59.991,1474079403,"274151322000054","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,797370.5,797370.5,1018,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079463,1011898.00
09/16/2016 22:30,2,0.000,ALERT,213.74,302.68,59.986,1474079403,"201051344000867","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,549702.1,549702.1,1027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079465,1011899.00
09/16/2016 22:30,2,0.000,ALERT,213.29,301.47,59.991,1474079403,"201051344001093","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,556367.6,556367.6,1026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079467,1011900.00
09/16/2016 22:30,2,0.000,ALERT,213.51,302.68,59.991,1474079403,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,566515.7,566515.7,1028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079468,1011901.00
09/16/2016 22:30,2,0.000,ALERT,213.74,302.37,59.991,1474079403,"201051344000648","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,555232.8,555232.8,1024,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079470,1011902.00
09/16/2016 22:30,2,0.000,ALERT,213.74,303.28,59.991,1474079403,"201051344000569","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,566489.6,566489.6,1028,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079472,1011903.00
09/16/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1474079403,"201051344000983","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,558977.6,558977.6,1032,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079474,1011904.00
09/16/2016 22:30,2,0.000,ALERT,213.51,302.68,60.039,1474079403,"201051344001158","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,550640.6,550640.6,1026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474079476,1011905.00
09/16/2016 22:30,2,0.000,ALERT,213.96,303.28,59.991,1474079403,"201051344000576","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,558201.9,558201.9,1031,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079477,1011906.00
09/16/2016 22:30,2,0.000,ALERT,212.61,299.97,59.991,1474079403,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,769471.6,769471.6,1028,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474079479,1011907.00
09/16/2016 22:45,2,0.000,ALERT,214.19,302.68,59.996,1474080303,"201051344000645","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,557681.9,557681.9,1030,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080305,1011908.00
09/16/2016 22:45,2,0.000,ALERT,212.83,300.87,59.991,1474080303,"274151322000085","219011344069620",0.00,20.00,0,299.07,302.07,0.0,0.0,0.000,797044.9,797044.9,1023,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080307,1011909.00
09/16/2016 22:45,2,0.000,ALERT,214.41,302.37,60.002,1474080303,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,549259.9,549259.9,1029,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080309,1011910.00
09/16/2016 22:45,2,0.000,ALERT,213.74,302.68,59.959,1474080303,"201051344000469","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,551849.8,551849.8,1036,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080310,1011911.00
09/16/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1474080303,"201051344000646","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,552386.9,552386.9,1025,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080312,1011912.00
09/16/2016 22:45,2,0.000,ALERT,212.61,300.27,59.996,1474080303,"274151322000052","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,819248.2,819248.2,1023,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080314,1011913.00
09/16/2016 22:45,2,0.000,ALERT,213.74,301.77,59.996,1474080303,"201051344000585","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,562329.9,562329.9,1029,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080316,1011914.00
09/16/2016 22:45,2,0.000,ALERT,213.29,301.77,59.986,1474080303,"201051344001230","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,555382.6,555382.6,1026,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080317,1011915.00
09/16/2016 22:45,2,0.000,ALERT,213.96,302.07,59.965,1474080303,"201051344000582","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,548147.2,548147.2,1023,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080319,1011916.00
09/16/2016 22:45,2,0.000,ALERT,213.06,301.47,59.996,1474080303,"201051344000955","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,562110.7,562110.7,1023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080321,1011917.00
09/16/2016 22:45,2,0.000,ALERT,212.83,299.97,59.991,1474080303,"274151322000094","219011344069620",0.00,19.80,0,298.77,301.47,0.0,0.0,0.000,674035.5,674035.5,1048,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080323,1011918.00
09/16/2016 22:45,2,0.000,ALERT,213.74,303.28,59.996,1474080303,"201051344000579","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,566197.2,566197.2,1025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080325,1011919.00
09/16/2016 22:45,2,0.000,ALERT,213.51,302.07,60.002,1474080303,"201051344000890","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,559365.6,559365.6,1025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080327,1011920.00
09/16/2016 22:45,2,0.000,ALERT,213.51,301.47,59.991,1474080303,"201051344000438","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,560815.9,560815.9,1026,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080328,1011921.00
09/16/2016 22:45,2,0.000,ALERT,213.51,300.87,59.996,1474080303,"201051344000417","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,551882.7,551882.7,1025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080330,1011922.00
09/16/2016 22:45,2,0.000,ALERT,212.83,301.17,59.991,1474080303,"274151322000083","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,811795.8,811795.8,1021,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080332,1011923.00
09/16/2016 22:45,2,0.000,ALERT,213.29,300.87,60.002,1474080303,"274151322000076","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,866511.5,866511.5,1028,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080334,1011924.00
09/16/2016 22:45,2,0.000,ALERT,213.74,303.58,59.991,1474080303,"201051344000868","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,550634.2,550634.2,1028,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080336,1011925.00
09/16/2016 22:45,2,0.000,ALERT,212.61,301.47,60.002,1474080303,"274151322000095","219011344069620",0.00,19.50,0,300.27,302.98,0.0,0.0,0.000,857770.6,857770.6,1027,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080337,1011926.00
09/16/2016 22:45,2,0.000,ALERT,213.74,302.98,60.034,1474080303,"201051344000988","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,532733.3,532733.3,1028,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080339,1011927.00
09/16/2016 22:45,2,0.000,ALERT,213.29,300.57,59.996,1474080303,"201051344001025","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,560989.3,560989.3,1024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080341,1011928.00
09/16/2016 22:45,2,0.000,ALERT,213.74,302.98,59.970,1474080303,"201051344000458","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,558001.3,558001.3,1033,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080343,1011929.00
09/16/2016 22:45,2,0.000,ALERT,214.19,302.68,60.018,1474080303,"201051344000853","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,557296.4,557296.4,1036,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080345,1011930.00
09/16/2016 22:45,2,0.000,ALERT,213.74,301.47,60.034,1474080303,"201051344000685","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,560031.3,560031.3,1028,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080346,1011931.00
09/16/2016 22:45,2,0.000,ALERT,213.51,300.87,60.023,1474080303,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,556983.9,556983.9,1026,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080348,1011932.00
09/16/2016 22:45,2,0.000,ALERT,213.74,301.77,59.991,1474080303,"201051344001145","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,562188.1,562188.1,1026,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080350,1011933.00
09/16/2016 22:45,2,0.000,ALERT,213.51,300.57,59.991,1474080303,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,555305.5,555305.5,1022,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080352,1011934.00
09/16/2016 22:45,2,0.000,ALERT,211.03,298.77,59.986,1474080303,"274151322000088","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,781300.5,781300.5,1023,0,0,0,L,1151911521,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080354,1011935.00
09/16/2016 22:45,2,0.000,ALERT,213.06,299.37,59.981,1474080303,"274151322000068","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,674489.7,674489.7,1047,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080356,1011936.00
09/16/2016 22:45,2,0.000,ALERT,213.06,301.47,60.012,1474080303,"201051344001135","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,551451.6,551451.6,1022,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080357,1011937.00
09/16/2016 22:45,2,0.000,ALERT,213.29,303.28,59.986,1474080303,"201051344000594","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,562397.2,562397.2,1026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080359,1011938.00
09/16/2016 22:45,2,0.000,ALERT,213.51,301.17,59.986,1474080303,"201051344001203","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,559666.2,559666.2,1026,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080361,1011939.00
09/16/2016 22:45,2,0.000,ALERT,212.38,300.27,59.986,1474080303,"274151322000054","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,797370.5,797370.5,1020,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080363,1011940.00
09/16/2016 22:45,2,0.000,ALERT,213.96,302.68,59.991,1474080303,"201051344000867","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,549702.1,549702.1,1029,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080365,1011941.00
09/16/2016 22:45,2,0.000,ALERT,213.51,301.47,59.981,1474080303,"201051344001093","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,556367.6,556367.6,1028,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080366,1011942.00
09/16/2016 22:45,2,0.000,ALERT,213.51,302.68,59.986,1474080303,"201051344000900","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,566515.7,566515.7,1030,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474080368,1011943.00
09/16/2016 22:45,2,0.000,ALERT,213.96,302.07,60.018,1474080303,"201051344000648","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,555232.8,555232.8,1026,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080370,1011944.00
09/16/2016 22:45,2,0.000,ALERT,213.74,303.28,59.954,1474080303,"201051344000569","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,566489.6,566489.6,1030,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080372,1011945.00
09/16/2016 22:45,2,0.000,ALERT,213.74,302.98,60.023,1474080303,"201051344000983","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,558977.6,558977.6,1034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080374,1011946.00
09/16/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1474080303,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,550640.6,550640.6,1028,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080376,1011947.00
09/16/2016 22:45,2,0.000,ALERT,213.96,303.28,59.986,1474080303,"201051344000576","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,558201.9,558201.9,1033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080377,1011948.00
09/16/2016 22:45,2,0.000,ALERT,212.61,300.27,59.991,1474080303,"274151322000087","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,769471.6,769471.6,1030,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474080379,1011949.00
09/16/2016 23:00,2,0.000,ALERT,214.64,303.58,60.028,1474081203,"201051344000645","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,557681.9,557681.9,1032,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081205,1011950.00
09/16/2016 23:00,2,0.000,ALERT,213.06,301.47,59.944,1474081203,"274151322000085","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,797044.9,797044.9,1025,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081207,1011951.00
09/16/2016 23:00,2,0.000,ALERT,214.64,303.58,59.986,1474081203,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,549259.9,549259.9,1031,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081208,1011952.00
09/16/2016 23:00,2,0.000,ALERT,214.19,303.58,59.986,1474081203,"201051344000469","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,551849.8,551849.8,1038,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081210,1011953.00
09/16/2016 23:00,2,0.000,ALERT,213.29,301.77,59.981,1474081203,"201051344000646","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,552386.9,552386.9,1027,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081212,1011954.00
09/16/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1474081203,"274151322000052","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,819248.2,819248.2,1025,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081214,1011955.00
09/16/2016 23:00,2,0.000,ALERT,213.74,302.07,59.981,1474081203,"201051344000585","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,562329.9,562329.9,1031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081216,1011956.00
09/16/2016 23:00,2,0.000,ALERT,213.51,302.37,59.975,1474081203,"201051344001230","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,555382.6,555382.6,1028,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081217,1011957.00
09/16/2016 23:00,2,0.000,ALERT,214.19,302.68,59.949,1474081203,"201051344000582","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,548147.2,548147.2,1025,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081219,1011958.00
09/16/2016 23:00,2,0.000,ALERT,213.29,301.77,59.991,1474081203,"201051344000955","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,562110.7,562110.7,1025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081221,1011959.00
09/16/2016 23:00,2,0.000,ALERT,213.29,301.17,59.981,1474081203,"274151322000094","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,674035.5,674035.5,1050,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081223,1011960.00
09/16/2016 23:00,2,0.000,ALERT,214.19,304.48,59.986,1474081203,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,566197.2,566197.2,1027,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081225,1011961.00
09/16/2016 23:00,2,0.000,ALERT,213.51,302.37,59.991,1474081203,"201051344000890","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,559365.6,559365.6,1027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081226,1011962.00
09/16/2016 23:00,2,0.000,ALERT,213.74,301.77,60.018,1474081203,"201051344000438","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,560815.9,560815.9,1028,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081228,1011963.00
09/16/2016 23:00,2,0.000,ALERT,213.74,301.17,59.991,1474081203,"201051344000417","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,551882.7,551882.7,1027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081230,1011964.00
09/16/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1474081203,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,811795.8,811795.8,1023,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081232,1011965.00
09/16/2016 23:00,2,0.000,ALERT,213.74,301.47,59.981,1474081203,"274151322000076","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,866511.5,866511.5,1030,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081234,1011966.00
09/16/2016 23:00,2,0.000,ALERT,214.19,304.48,60.002,1474081203,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,550634.2,550634.2,1030,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081236,1011967.00
09/16/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1474081203,"274151322000095","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,857770.6,857770.6,1029,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081237,1011968.00
09/16/2016 23:00,2,0.000,ALERT,213.96,303.58,59.986,1474081203,"201051344000988","219011344069620",0.00,19.00,0,298.77,304.78,0.0,0.0,0.000,532733.3,532733.3,1030,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081239,1011969.00
09/16/2016 23:00,2,0.000,ALERT,213.51,301.17,59.944,1474081203,"201051344001025","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,560989.3,560989.3,1026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081241,1011970.00
09/16/2016 23:00,2,0.000,ALERT,213.96,303.88,59.954,1474081203,"201051344000458","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,558001.3,558001.3,1035,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081243,1011971.00
09/16/2016 23:00,2,0.000,ALERT,214.64,303.88,59.996,1474081203,"201051344000853","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,557296.4,557296.4,1038,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081244,1011972.00
09/16/2016 23:00,2,0.000,ALERT,213.96,301.77,59.975,1474081203,"201051344000685","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,560031.3,560031.3,1030,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081246,1011973.00
09/16/2016 23:00,2,0.000,ALERT,213.74,301.17,59.975,1474081203,"201051344000917","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,556983.9,556983.9,1028,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081248,1011974.00
09/16/2016 23:00,2,0.000,ALERT,213.96,302.07,59.986,1474081203,"201051344001145","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,562188.1,562188.1,1028,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081250,1011975.00
09/16/2016 23:00,2,0.000,ALERT,213.96,301.17,59.975,1474081203,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,555305.5,555305.5,1024,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081252,1011976.00
09/16/2016 23:00,2,0.000,ALERT,212.61,300.87,59.975,1474081203,"274151322000088","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,781300.5,781300.5,1025,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081253,1011977.00
09/16/2016 23:00,2,0.000,ALERT,213.74,300.57,59.981,1474081203,"274151322000068","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,674489.7,674489.7,1049,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081255,1011978.00
09/16/2016 23:00,2,0.000,ALERT,213.51,301.77,59.996,1474081203,"201051344001135","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,551451.6,551451.6,1024,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081257,1011979.00
09/16/2016 23:00,2,0.000,ALERT,213.96,304.48,59.938,1474081203,"201051344000594","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,562397.2,562397.2,1028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081259,1011980.00
09/16/2016 23:00,2,0.000,ALERT,213.96,301.77,59.986,1474081203,"201051344001203","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,559666.2,559666.2,1028,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081261,1011981.00
09/16/2016 23:00,2,0.000,ALERT,213.06,302.37,59.991,1474081203,"274151322000054","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,797370.5,797370.5,1022,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081262,1011982.00
09/16/2016 23:00,2,0.000,ALERT,214.41,303.58,59.991,1474081203,"201051344000867","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,549702.1,549702.1,1031,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081264,1011983.00
09/16/2016 23:00,2,0.000,ALERT,213.74,301.77,59.991,1474081203,"201051344001093","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,556367.6,556367.6,1030,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081266,1011984.00
09/16/2016 23:00,2,0.000,ALERT,213.96,303.58,59.986,1474081203,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,566515.7,566515.7,1032,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081268,1011985.00
