ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2016 23:00,2,0.000,ALERT,214.41,303.28,59.991,1474081203,"201051344000648","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,555232.8,555232.8,1028,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081270,1011986.00
09/16/2016 23:00,2,0.000,ALERT,214.19,304.48,59.991,1474081203,"201051344000569","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,566489.6,566489.6,1032,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081271,1011987.00
09/16/2016 23:00,2,0.000,ALERT,214.19,303.88,59.991,1474081203,"201051344000983","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,558977.6,558977.6,1036,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474081273,1011988.00
09/16/2016 23:00,2,0.000,ALERT,214.19,303.58,59.996,1474081203,"201051344001158","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,550640.6,550640.6,1030,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081275,1011989.00
09/16/2016 23:00,2,0.000,ALERT,214.41,304.18,60.007,1474081203,"201051344000576","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,558201.9,558201.9,1035,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081277,1011990.00
09/16/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1474081203,"274151322000087","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,769471.6,769471.6,1032,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474081279,1011991.00
09/16/2016 23:15,2,0.000,ALERT,213.96,302.37,59.922,1474082104,"201051344000645","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,557681.9,557681.9,1034,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082106,1011992.00
09/16/2016 23:15,2,0.000,ALERT,212.61,300.87,59.949,1474082104,"274151322000085","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,797044.9,797044.9,1027,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082108,1011993.00
09/16/2016 23:15,2,0.000,ALERT,213.96,302.07,59.986,1474082104,"201051344000633","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,549259.9,549259.9,1033,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082110,1011994.00
09/16/2016 23:15,2,0.000,ALERT,213.51,302.07,59.959,1474082104,"201051344000469","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,551849.8,551849.8,1040,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082112,1011995.00
09/16/2016 23:15,2,0.000,ALERT,212.83,301.17,59.949,1474082104,"201051344000646","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,552386.9,552386.9,1029,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082113,1011996.00
09/16/2016 23:15,2,0.000,ALERT,212.38,300.87,59.959,1474082104,"274151322000052","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,819248.2,819248.2,1027,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082115,1011997.00
09/16/2016 23:15,2,0.000,ALERT,213.51,301.47,59.954,1474082104,"201051344000585","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,562329.9,562329.9,1033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082117,1011998.00
09/16/2016 23:15,2,0.000,ALERT,213.29,301.77,59.922,1474082104,"201051344001230","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,555382.6,555382.6,1030,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082119,1011999.00
09/16/2016 23:15,2,0.000,ALERT,213.74,302.07,59.959,1474082104,"201051344000582","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,548147.2,548147.2,1027,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082120,1012000.00
09/16/2016 23:15,2,0.000,ALERT,213.06,301.17,59.965,1474082104,"201051344000955","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,562110.7,562110.7,1027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082122,1012001.00
09/16/2016 23:15,2,0.000,ALERT,212.61,300.27,59.944,1474082104,"274151322000094","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,674035.5,674035.5,1052,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082124,1012002.00
09/16/2016 23:15,2,0.000,ALERT,213.51,302.68,59.933,1474082104,"201051344000579","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,566197.2,566197.2,1029,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082126,1012003.00
09/16/2016 23:15,2,0.000,ALERT,213.29,302.07,59.949,1474082104,"201051344000890","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,559365.6,559365.6,1029,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082128,1012004.00
09/16/2016 23:15,2,0.000,ALERT,213.51,301.47,59.917,1474082104,"201051344000438","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,560815.9,560815.9,1030,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082129,1012005.00
09/16/2016 23:15,2,0.000,ALERT,213.51,300.87,59.959,1474082104,"201051344000417","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,551882.7,551882.7,1029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082131,1012006.00
09/16/2016 23:15,2,0.000,ALERT,212.61,300.57,59.938,1474082104,"274151322000083","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,811795.8,811795.8,1025,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082133,1012007.00
09/16/2016 23:15,2,0.000,ALERT,213.06,300.57,59.996,1474082104,"274151322000076","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,866511.5,866511.5,1032,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082135,1012008.00
09/16/2016 23:15,2,0.000,ALERT,213.51,302.98,59.959,1474082104,"201051344000868","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,550634.2,550634.2,1032,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082137,1012009.00
09/16/2016 23:15,2,0.000,ALERT,212.61,302.07,59.954,1474082104,"274151322000095","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,857770.6,857770.6,1031,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082138,1012010.00
09/16/2016 23:15,2,0.000,ALERT,213.29,302.07,59.928,1474082104,"201051344000988","219011344069620",0.00,19.00,0,299.07,305.08,0.0,0.0,0.000,532733.3,532733.3,1032,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082140,1012011.00
09/16/2016 23:15,2,0.000,ALERT,213.06,300.57,59.965,1474082104,"201051344001025","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,560989.3,560989.3,1028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082142,1012012.00
09/16/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1474082104,"201051344000458","219011344069620",0.00,19.50,0,301.47,305.98,0.0,0.0,0.000,558001.3,558001.3,1037,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082144,1012013.00
09/16/2016 23:15,2,0.000,ALERT,213.96,302.07,59.970,1474082104,"201051344000853","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,557296.4,557296.4,1040,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082146,1012014.00
09/16/2016 23:15,2,0.000,ALERT,213.74,301.17,59.981,1474082104,"201051344000685","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,560031.3,560031.3,1032,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082148,1012015.00
09/16/2016 23:15,2,0.000,ALERT,213.51,300.57,59.959,1474082104,"201051344000917","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,556983.9,556983.9,1030,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082149,1012016.00
09/16/2016 23:15,2,0.000,ALERT,213.74,301.47,59.965,1474082104,"201051344001145","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,562188.1,562188.1,1030,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082151,1012017.00
09/16/2016 23:15,2,0.000,ALERT,213.51,300.87,59.933,1474082104,"201051344000651","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,555305.5,555305.5,1026,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082153,1012018.00
09/16/2016 23:15,2,0.000,ALERT,212.16,300.27,59.959,1474082104,"274151322000088","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,781300.5,781300.5,1027,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082155,1012019.00
09/16/2016 23:15,2,0.000,ALERT,213.29,299.97,59.959,1474082104,"274151322000068","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,674489.7,674489.7,1051,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082157,1012020.00
09/16/2016 23:15,2,0.000,ALERT,213.06,301.17,59.922,1474082104,"201051344001135","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,551451.6,551451.6,1026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082158,1012021.00
09/16/2016 23:15,2,0.000,ALERT,213.06,302.68,59.954,1474082104,"201051344000594","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,562397.2,562397.2,1030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082160,1012022.00
09/16/2016 23:15,2,0.000,ALERT,213.51,300.87,59.965,1474082104,"201051344001203","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,559666.2,559666.2,1030,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082162,1012023.00
09/16/2016 23:15,2,0.000,ALERT,212.38,301.17,59.949,1474082104,"274151322000054","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,797370.5,797370.5,1024,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082164,1012024.00
09/16/2016 23:15,2,0.000,ALERT,213.74,302.07,59.986,1474082104,"201051344000867","219011344069620",0.00,19.00,0,301.17,305.98,0.0,0.0,0.000,549702.1,549702.1,1033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082166,1012025.00
09/16/2016 23:15,2,0.000,ALERT,213.29,301.47,59.959,1474082104,"201051344001093","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,556367.6,556367.6,1032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082168,1012026.00
09/16/2016 23:15,2,0.000,ALERT,213.29,302.37,59.959,1474082104,"201051344000900","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,566515.7,566515.7,1034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082169,1012027.00
09/16/2016 23:15,2,0.000,ALERT,213.51,301.77,59.986,1474082104,"201051344000648","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,555232.8,555232.8,1030,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082171,1012028.00
09/16/2016 23:15,2,0.000,ALERT,213.51,302.68,60.002,1474082104,"201051344000569","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,566489.6,566489.6,1034,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082173,1012029.00
09/16/2016 23:15,2,0.000,ALERT,213.51,302.37,59.959,1474082104,"201051344000983","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,558977.6,558977.6,1038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082175,1012030.00
09/16/2016 23:15,2,0.000,ALERT,213.51,302.07,59.965,1474082104,"201051344001158","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,550640.6,550640.6,1032,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474082176,1012031.00
09/16/2016 23:15,2,0.000,ALERT,213.74,302.37,59.965,1474082104,"201051344000576","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,558201.9,558201.9,1037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082178,1012032.00
09/16/2016 23:15,2,0.000,ALERT,212.83,300.57,59.949,1474082104,"274151322000087","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,769471.6,769471.6,1034,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474082180,1012033.00
09/16/2016 23:30,2,0.000,ALERT,214.41,302.98,59.949,1474083003,"201051344000645","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,557681.9,557681.9,1036,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083005,1012034.00
09/16/2016 23:30,2,0.000,ALERT,213.51,301.47,59.975,1474083003,"274151322000085","219011344069620",0.00,19.80,0,299.37,305.08,0.0,0.0,0.000,797044.9,797044.9,1029,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083007,1012035.00
09/16/2016 23:30,2,0.000,ALERT,214.41,302.68,59.986,1474083003,"201051344000633","219011344069620",0.00,18.30,0,298.77,305.08,0.0,0.0,0.000,549259.9,549259.9,1035,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083008,1012036.00
09/16/2016 23:30,2,0.000,ALERT,213.96,302.98,59.970,1474083003,"201051344000469","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,551849.8,551849.8,1042,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083010,1012037.00
09/16/2016 23:30,2,0.000,ALERT,213.51,302.07,59.975,1474083003,"201051344000646","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,552386.9,552386.9,1031,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083012,1012038.00
09/16/2016 23:30,2,0.000,ALERT,213.06,302.68,59.938,1474083003,"274151322000052","219011344069620",0.00,19.80,0,299.07,305.68,0.0,0.0,0.000,819248.2,819248.2,1029,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083014,1012039.00
09/16/2016 23:30,2,0.000,ALERT,213.74,302.37,60.012,1474083003,"201051344000585","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,562329.9,562329.9,1035,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083015,1012040.00
09/16/2016 23:30,2,0.000,ALERT,213.51,302.37,59.975,1474083003,"201051344001230","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,555382.6,555382.6,1032,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083017,1012041.00
09/16/2016 23:30,2,0.000,ALERT,214.19,302.68,59.959,1474083003,"201051344000582","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,548147.2,548147.2,1029,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083019,1012042.00
09/16/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1474083003,"201051344000955","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,562110.7,562110.7,1029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083021,1012043.00
09/16/2016 23:30,2,0.000,ALERT,213.51,301.17,59.970,1474083003,"274151322000094","219011344069620",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,674035.5,674035.5,1054,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083023,1012044.00
09/16/2016 23:30,2,0.000,ALERT,213.96,303.28,59.981,1474083003,"201051344000579","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,566197.2,566197.2,1031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083025,1012045.00
09/16/2016 23:30,2,0.000,ALERT,213.51,302.37,59.975,1474083003,"201051344000890","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,559365.6,559365.6,1031,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083026,1012046.00
09/16/2016 23:30,2,0.000,ALERT,213.74,302.07,59.981,1474083003,"201051344000438","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,560815.9,560815.9,1032,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083028,1012047.00
09/16/2016 23:30,2,0.000,ALERT,213.96,301.47,59.991,1474083003,"201051344000417","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,551882.7,551882.7,1031,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083030,1012048.00
09/16/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1474083003,"274151322000083","219011344069620",0.00,19.50,0,299.67,305.98,0.0,0.0,0.000,811795.8,811795.8,1027,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083032,1012049.00
09/16/2016 23:30,2,0.000,ALERT,213.74,302.07,59.981,1474083003,"274151322000076","219011344069620",0.00,19.50,0,299.37,305.08,0.0,0.0,0.000,866511.5,866511.5,1034,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083034,1012050.00
09/16/2016 23:30,2,0.000,ALERT,213.96,303.58,59.991,1474083003,"201051344000868","219011344069620",0.00,18.30,0,300.87,305.68,0.0,0.0,0.000,550634.2,550634.2,1034,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083035,1012051.00
09/16/2016 23:30,2,0.000,ALERT,213.29,302.68,59.975,1474083003,"274151322000095","219011344069620",0.00,19.30,0,300.57,306.28,0.0,0.0,0.000,857770.6,857770.6,1033,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083037,1012052.00
09/16/2016 23:30,2,0.000,ALERT,213.96,303.28,59.991,1474083003,"201051344000988","219011344069620",0.00,18.70,0,297.87,305.08,0.0,0.0,0.000,532733.3,532733.3,1034,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083039,1012053.00
09/16/2016 23:30,2,0.000,ALERT,213.51,301.77,59.981,1474083003,"201051344001025","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,560989.3,560989.3,1030,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083041,1012054.00
09/16/2016 23:30,2,0.000,ALERT,213.96,303.28,59.996,1474083003,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,558001.3,558001.3,1039,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083043,1012055.00
09/16/2016 23:30,2,0.000,ALERT,214.64,302.98,59.996,1474083003,"201051344000853","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,557296.4,557296.4,1042,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083044,1012056.00
09/16/2016 23:30,2,0.000,ALERT,213.96,302.07,59.996,1474083003,"201051344000685","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,560031.3,560031.3,1034,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083046,1012057.00
09/16/2016 23:30,2,0.000,ALERT,213.51,301.47,59.986,1474083003,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,556983.9,556983.9,1032,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083048,1012058.00
09/16/2016 23:30,2,0.000,ALERT,213.96,302.07,59.986,1474083003,"201051344001145","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,562188.1,562188.1,1032,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083050,1012059.00
09/16/2016 23:30,2,0.000,ALERT,213.74,300.87,59.981,1474083003,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,555305.5,555305.5,1028,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083052,1012060.00
09/16/2016 23:30,2,0.000,ALERT,212.83,301.47,59.975,1474083003,"274151322000088","219011344069620",0.00,19.80,0,299.07,305.08,0.0,0.0,0.000,781300.5,781300.5,1029,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083053,1012061.00
09/16/2016 23:30,2,0.000,ALERT,213.74,300.87,59.996,1474083003,"274151322000068","219011344069620",0.00,20.30,0,298.77,304.18,0.0,0.0,0.000,674489.7,674489.7,1053,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083055,1012062.00
09/16/2016 23:30,2,0.000,ALERT,213.29,301.77,59.981,1474083003,"201051344001135","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,551451.6,551451.6,1028,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083057,1012063.00
09/16/2016 23:30,2,0.000,ALERT,213.74,303.88,59.981,1474083003,"201051344000594","219011344069620",0.00,19.00,0,300.27,305.98,0.0,0.0,0.000,562397.2,562397.2,1032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083059,1012064.00
09/16/2016 23:30,2,0.000,ALERT,213.74,301.77,59.970,1474083003,"201051344001203","219011344069620",0.00,18.70,0,299.07,305.08,0.0,0.0,0.000,559666.2,559666.2,1032,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083061,1012065.00
09/16/2016 23:30,2,0.000,ALERT,213.06,302.07,59.970,1474083003,"274151322000054","219011344069620",0.00,20.00,0,299.67,305.98,0.0,0.0,0.000,797370.5,797370.5,1026,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083063,1012066.00
09/16/2016 23:30,2,0.000,ALERT,214.19,302.98,59.970,1474083003,"201051344000867","219011344069620",0.00,19.00,0,299.37,305.38,0.0,0.0,0.000,549702.1,549702.1,1035,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083064,1012067.00
09/16/2016 23:30,2,0.000,ALERT,213.74,301.77,59.970,1474083003,"201051344001093","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,556367.6,556367.6,1034,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083066,1012068.00
09/16/2016 23:30,2,0.000,ALERT,213.96,302.98,59.949,1474083003,"201051344000900","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,566515.7,566515.7,1036,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083068,1012069.00
09/16/2016 23:30,2,0.000,ALERT,214.19,302.37,60.012,1474083003,"201051344000648","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,555232.8,555232.8,1032,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083070,1012070.00
09/16/2016 23:30,2,0.000,ALERT,213.96,303.58,59.928,1474083003,"201051344000569","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,566489.6,566489.6,1036,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083072,1012071.00
09/16/2016 23:30,2,0.000,ALERT,213.96,303.28,59.975,1474083003,"201051344000983","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,558977.6,558977.6,1040,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083073,1012072.00
09/16/2016 23:30,2,0.000,ALERT,213.96,302.68,59.970,1474083003,"201051344001158","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,550640.6,550640.6,1034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083075,1012073.00
09/16/2016 23:30,2,0.000,ALERT,214.41,303.58,59.965,1474083003,"201051344000576","219011344069620",0.00,18.30,0,300.27,305.68,0.0,0.0,0.000,558201.9,558201.9,1039,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083077,1012074.00
09/16/2016 23:30,2,0.000,ALERT,213.51,301.47,59.959,1474083003,"274151322000087","219011344069620",0.00,20.30,0,298.77,305.08,0.0,0.0,0.000,769471.6,769471.6,1036,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083079,1012075.00
09/16/2016 23:45,2,0.000,ALERT,214.41,303.88,59.996,1474083903,"201051344000645","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,557681.9,557681.9,1038,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083905,1012076.00
09/16/2016 23:45,2,0.000,ALERT,213.29,301.77,59.970,1474083903,"274151322000085","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,797044.9,797044.9,1031,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083907,1012077.00
09/16/2016 23:45,2,0.000,ALERT,214.64,303.58,59.996,1474083903,"201051344000633","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,549259.9,549259.9,1037,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083909,1012078.00
09/16/2016 23:45,2,0.000,ALERT,213.96,303.58,60.034,1474083903,"201051344000469","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,551849.8,551849.8,1044,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083911,1012079.00
09/16/2016 23:45,2,0.000,ALERT,212.61,300.87,59.986,1474083903,"201051344000646","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,552386.9,552386.9,1033,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083912,1012080.00
09/16/2016 23:45,2,0.000,ALERT,213.06,302.98,59.991,1474083903,"274151322000052","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,819248.2,819248.2,1031,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083914,1012081.00
09/16/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1474083903,"201051344000585","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,562329.9,562329.9,1037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083916,1012082.00
09/16/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1474083903,"201051344001230","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,555382.6,555382.6,1034,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083918,1012083.00
09/16/2016 23:45,2,0.000,ALERT,213.51,301.77,59.996,1474083903,"201051344000582","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,548147.2,548147.2,1031,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083920,1012084.00
09/16/2016 23:45,2,0.000,ALERT,212.83,301.17,59.996,1474083903,"201051344000955","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,562110.7,562110.7,1031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083922,1012085.00
09/16/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1474083903,"274151322000094","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,674035.5,674035.5,1056,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083924,1012086.00
09/16/2016 23:45,2,0.000,ALERT,213.96,304.18,59.991,1474083903,"201051344000579","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,566197.2,566197.2,1033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083926,1012087.00
09/16/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1474083903,"201051344000890","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,559365.6,559365.6,1033,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083927,1012088.00
09/16/2016 23:45,2,0.000,ALERT,213.06,301.17,60.023,1474083903,"201051344000438","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,560815.9,560815.9,1034,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083929,1012089.00
09/16/2016 23:45,2,0.000,ALERT,213.29,300.57,59.981,1474083903,"201051344000417","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,551882.7,551882.7,1033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083931,1012090.00
09/16/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1474083903,"274151322000083","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,811795.8,811795.8,1029,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083933,1012091.00
09/16/2016 23:45,2,0.000,ALERT,213.74,302.07,59.981,1474083903,"274151322000076","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,866511.5,866511.5,1036,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083935,1012092.00
09/16/2016 23:45,2,0.000,ALERT,213.96,304.18,60.034,1474083903,"201051344000868","219011344069620",0.00,18.30,0,302.07,306.28,0.0,0.0,0.000,550634.2,550634.2,1036,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083936,1012093.00
09/16/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1474083903,"274151322000095","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,857770.6,857770.6,1035,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083938,1012094.00
09/16/2016 23:45,2,0.000,ALERT,213.74,303.28,59.965,1474083903,"201051344000988","219011344069620",0.00,18.70,0,298.77,305.08,0.0,0.0,0.000,532733.3,532733.3,1036,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083940,1012095.00
09/16/2016 23:45,2,0.000,ALERT,213.06,300.57,59.996,1474083903,"201051344001025","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,560989.3,560989.3,1032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083942,1012096.00
09/16/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1474083903,"201051344000458","219011344069620",0.00,19.00,0,301.17,305.98,0.0,0.0,0.000,558001.3,558001.3,1041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083943,1012097.00
09/16/2016 23:45,2,0.000,ALERT,214.41,303.28,59.975,1474083903,"201051344000853","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,557296.4,557296.4,1044,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083945,1012098.00
09/16/2016 23:45,2,0.000,ALERT,213.51,301.17,59.949,1474083903,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,560031.3,560031.3,1036,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083947,1012099.00
09/16/2016 23:45,2,0.000,ALERT,213.29,300.57,59.981,1474083903,"201051344000917","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,556983.9,556983.9,1034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083949,1012100.00
09/16/2016 23:45,2,0.000,ALERT,213.51,301.17,59.975,1474083903,"201051344001145","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,562188.1,562188.1,1034,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083951,1012101.00
09/16/2016 23:45,2,0.000,ALERT,213.29,300.27,59.981,1474083903,"201051344000651","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,555305.5,555305.5,1030,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083952,1012102.00
09/16/2016 23:45,2,0.000,ALERT,212.83,302.37,59.975,1474083903,"274151322000088","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,781300.5,781300.5,1031,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083954,1012103.00
09/16/2016 23:45,2,0.000,ALERT,213.74,301.47,59.975,1474083903,"274151322000068","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,674489.7,674489.7,1055,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083956,1012104.00
09/16/2016 23:45,2,0.000,ALERT,212.83,300.87,59.975,1474083903,"201051344001135","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,551451.6,551451.6,1030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083958,1012105.00
09/16/2016 23:45,2,0.000,ALERT,213.74,304.18,59.981,1474083903,"201051344000594","219011344069620",0.00,18.70,0,301.17,305.98,0.0,0.0,0.000,562397.2,562397.2,1034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083960,1012106.00
09/16/2016 23:45,2,0.000,ALERT,213.29,300.87,59.981,1474083903,"201051344001203","219011344069620",0.00,18.30,0,299.67,305.38,0.0,0.0,0.000,559666.2,559666.2,1034,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083961,1012107.00
09/16/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1474083903,"274151322000054","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,797370.5,797370.5,1028,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083963,1012108.00
09/16/2016 23:45,2,0.000,ALERT,214.19,303.28,59.970,1474083903,"201051344000867","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,549702.1,549702.1,1037,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083965,1012109.00
09/16/2016 23:45,2,0.000,ALERT,213.06,301.17,60.012,1474083903,"201051344001093","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,556367.6,556367.6,1036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083967,1012110.00
09/16/2016 23:45,2,0.000,ALERT,213.74,303.58,59.970,1474083903,"201051344000900","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,566515.7,566515.7,1038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083969,1012111.00
09/16/2016 23:45,2,0.000,ALERT,214.19,302.98,60.018,1474083903,"201051344000648","219011344069620",0.00,18.00,0,300.57,305.38,0.0,0.0,0.000,555232.8,555232.8,1034,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083970,1012112.00
09/16/2016 23:45,2,0.000,ALERT,213.96,304.18,59.981,1474083903,"201051344000569","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,566489.6,566489.6,1038,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083972,1012113.00
09/16/2016 23:45,2,0.000,ALERT,213.96,303.88,59.938,1474083903,"201051344000983","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,558977.6,558977.6,1042,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474083974,1012114.00
09/16/2016 23:45,2,0.000,ALERT,213.96,303.28,59.996,1474083903,"201051344001158","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,550640.6,550640.6,1036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083976,1012115.00
09/16/2016 23:45,2,0.000,ALERT,214.41,303.88,59.975,1474083903,"201051344000576","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,558201.9,558201.9,1041,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083978,1012116.00
09/16/2016 23:45,2,0.000,ALERT,213.29,301.77,59.975,1474083903,"274151322000087","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,769471.6,769471.6,1038,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474083979,1012117.00
